Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/20  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,163.414619728,163.414619728
 01/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  24:00:00,15.1701185474,0.0631193397787,0.0,0.0,1.8243253836,1.797673824,1.8682591784,1.8682591784
 01/21  01:00:00,14.7952964976,0.137715745999,0.0,0.0,1.8243253836,1.348255368,4.11785069248,4.11785069248
 01/21  02:00:00,14.8633833312,0.205802579611,0.0,0.0,1.8243253836,1.348255368,6.13884371796,6.13884371796
 01/21  03:00:00,14.914603222,0.257022470411,0.0,0.0,1.8243253836,1.348255368,7.68817458101,7.68817458101
 01/21  04:00:00,15.1957825273,0.538201775695,0.0,0.0,1.8243253836,1.348255368,16.0478771512,16.0478771512
 01/21  05:00:00,15.1810582042,0.523477452608,0.0,0.0,1.8243253836,1.348255368,15.603154634,15.603154634
 01/21  06:00:00,15.3258053587,0.668224607089,0.0,0.0,1.8243253836,1.348255368,19.9072870568,19.9072870568
 01/21  07:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,258.519677451,258.519677451
 01/21  08:00:00,24.0214169092,8.10542207263,0.0,0.0,3.6486507672,2.696510736,207.548873597,207.548873597
 01/21  09:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,185.939720065,185.939720065
 01/21  10:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,161.569492073,161.569492073
 01/21  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,135.003186135,135.003186135
 01/21  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,114.454922553,114.454922553
 01/21  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,102.714497893,102.714497893
 01/21  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,94.9696926877,94.9696926877
 01/21  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,86.7960088547,86.7960088547
 01/21  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,75.765378327,75.765378327
 01/21  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.0149275985,71.0149275985
 01/21  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,67.7329466318,67.7329466318
 01/21  19:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,76.8457521793,76.8457521793
 01/21  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,75.4263512625,75.4263512625
 01/21  21:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,77.3488570831,77.3488570831
 01/21  22:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,102.133985855,102.133985855
 01/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  04:00:00,14.6759288058,0.0183480542431,0.0,0.0,1.8243253836,1.348255368,0.545732758567,0.545732758567
 01/22  05:00:00,14.6961866409,0.0386058892672,0.0,0.0,1.8243253836,1.348255368,1.1439258826,1.1439258826
 01/22  06:00:00,14.7369069099,0.0793261583319,0.0,0.0,1.8243253836,1.348255368,2.37362206823,2.37362206823
 01/22  07:00:00,14.7813672927,0.123786541125,0.0,0.0,1.8243253836,1.348255368,3.694091514,3.694091514
 01/22  08:00:00,12.912652256,0.169238171111,0.0,0.0,1.8243253836,1.348255368,5.07563077645,5.07563077645
 01/22  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,234.799289198,234.799289198
 01/22  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,187.18877272,187.18877272
 01/22  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,166.875222214,166.875222214
 01/22  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,158.037215177,158.037215177
 01/22  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,137.257869063,137.257869063
 01/22  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,151.200834993,151.200834993
 01/22  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,167.329422943,167.329422943
 01/22  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,176.432655608,176.432655608
 01/22  17:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,192.620278491,192.620278491
 01/22  18:00:00,39.5780466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,247.496009505,247.496009505
 01/22  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,268.392029238,268.392029238
 01/22  20:00:00,14.7359793766,0.0783986249524,0.0,0.0,1.8243253836,1.348255368,2.34436479635,2.34436479635
 01/22  21:00:00,15.1203629807,0.462782229064,0.0,0.0,1.8243253836,1.348255368,13.812974731,13.812974731
 01/22  22:00:00,15.6308290491,0.973248297489,0.0,0.0,1.8243253836,1.348255368,28.9206976396,28.9206976396
 01/22  23:00:00,15.8757674231,1.21818667155,0.0,0.0,1.8243253836,1.348255368,36.2451340156,36.2451340156
 01/22  24:00:00,16.0300432677,1.37246251611,0.0,0.0,1.8243253836,1.348255368,40.8339577647,40.8339577647
 01/23  01:00:00,16.5798917724,1.47289256475,0.0,0.0,1.8243253836,1.797673824,43.881173878,43.881173878
 01/23  02:00:00,16.6580384315,1.55103922385,0.0,0.0,1.8243253836,1.797673824,46.188317977,46.188317977
 01/23  03:00:00,16.7145704489,1.60757124134,0.0,0.0,1.8243253836,1.797673824,47.9345423919,47.9345423919
 01/23  04:00:00,16.7158823886,1.60888318103,0.0,0.0,1.8243253836,1.797673824,47.9385865791,47.9385865791
 01/23  05:00:00,16.6735707537,1.5665715461,0.0,0.0,1.8243253836,1.797673824,46.7138736084,46.7138736084
 01/23  06:00:00,16.6411110403,1.53411183268,0.0,0.0,1.8243253836,1.797673824,45.6948299073,45.6948299073
 01/23  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,310.376707577,310.376707577
 01/23  08:00:00,28.5689045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,258.25715089,258.25715089
 01/23  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,227.386141694,227.386141694
 01/23  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,192.96731784,192.96731784
 01/23  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,177.543523668,177.543523668
 01/23  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,159.232190312,159.232190312
 01/23  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,144.834154047,144.834154047
 01/23  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,131.603538263,131.603538263
 01/23  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,121.405884038,121.405884038
 01/23  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,118.010681618,118.010681618
 01/23  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,120.340302387,120.340302387
 01/23  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,125.542361917,125.542361917
 01/23  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,136.983640182,136.983640182
 01/23  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,149.603257377,149.603257377
 01/23  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,153.558673036,153.558673036
 01/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  24:00:00,15.1558684496,0.0488692420242,0.0,0.0,1.8243253836,1.797673824,1.45025311089,1.45025311089
 01/24  01:00:00,15.2389309069,0.131931699315,0.0,0.0,1.8243253836,1.797673824,3.92759567623,3.92759567623
 01/24  02:00:00,15.3385289527,0.23152974514,0.0,0.0,1.8243253836,1.797673824,6.93772453865,6.93772453865
 01/24  03:00:00,15.4591821693,0.352182961674,0.0,0.0,1.8243253836,1.797673824,10.5075726282,10.5075726282
 01/24  04:00:00,15.7741425762,0.667143368564,0.0,0.0,1.8243253836,1.797673824,19.9022527741,19.9022527741
 01/24  05:00:00,15.8988409846,0.791841777036,0.0,0.0,1.8243253836,1.797673824,23.5073555931,23.5073555931
 01/24  06:00:00,16.1453395758,1.03834036821,0.0,0.0,1.8243253836,1.797673824,30.9529905476,30.9529905476
 01/24  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,297.326286915,297.326286915
 01/24  08:00:00,28.5689045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,249.467053354,249.467053354
 01/24  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,224.664487104,224.664487104
 01/24  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,189.505920609,189.505920609
 01/24  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,174.516658351,174.516658351
 01/24  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,161.338297157,161.338297157
 01/24  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,157.08124678,157.08124678
 01/24  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,152.435734682,152.435734682
 01/24  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,148.625539355,148.625539355
 01/24  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,140.823836123,140.823836123
 01/24  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,148.649962067,148.649962067
 01/24  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,158.518669003,158.518669003
 01/24  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,165.049656436,165.049656436
 01/24  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,174.21634775,174.21634775
 01/24  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,186.392773357,186.392773357
 01/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/24  23:00:00,15.2137909807,0.10679177307,0.0,0.0,1.8243253836,1.797673824,3.18862687683,3.18862687683
 01/24  24:00:00,15.3612135207,0.254214313073,0.0,0.0,1.8243253836,1.797673824,7.57650918278,7.57650918278
 01/25  01:00:00,15.7772377377,0.67023853006,0.0,0.0,1.8243253836,1.797673824,19.9714305056,19.9714305056
 01/25  02:00:00,16.0289368298,0.921937622224,0.0,0.0,1.8243253836,1.797673824,27.3757632949,27.3757632949
 01/25  03:00:00,16.2478951129,1.14089590533,0.0,0.0,1.8243253836,1.797673824,33.9672856878,33.9672856878
 01/25  04:00:00,16.426432749,1.31943354136,0.0,0.0,1.8243253836,1.797673824,39.2309945717,39.2309945717
 01/25  05:00:00,16.572216747,1.46521753936,0.0,0.0,1.8243253836,1.797673824,43.6945708755,43.6945708755
 01/25  06:00:00,16.5766231648,1.46962395715,0.0,0.0,1.8243253836,1.797673824,43.7340780621,43.7340780621
 01/25  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,330.43844565,330.43844565
 01/25  08:00:00,28.5689045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,283.129661007,283.129661007
 01/25  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,260.171750629,260.171750629
 01/25  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,230.038415798,230.038415798
 01/25  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,213.819901676,213.819901676
 01/25  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,193.585924161,193.585924161
 01/25  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,175.815591476,175.815591476
 01/25  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,157.485512522,157.485512522
 01/25  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,144.510852748,144.510852748
 01/25  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,133.283695801,133.283695801
 01/25  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,131.551137445,131.551137445
 01/25  18:00:00,58.6036445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,138.69585534,138.69585534
 01/25  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,144.424844791,144.424844791
 01/25  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,151.77629517,151.77629517
 01/25  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,155.296725944,155.296725944
 01/25  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  24:00:00,15.1527632629,0.0457640553184,0.0,0.0,1.8243253836,1.797673824,1.35634317076,1.35634317076
 01/26  01:00:00,15.2178280492,0.110828841577,0.0,0.0,1.8243253836,1.797673824,3.29697612425,3.29697612425
 01/26  02:00:00,15.2688020181,0.161802810547,0.0,0.0,1.8243253836,1.797673824,4.84904540688,4.84904540688
 01/26  03:00:00,15.3017732704,0.194774062805,0.0,0.0,1.8243253836,1.797673824,5.80889623215,5.80889623215
 01/26  04:00:00,15.4312408471,0.324241639529,0.0,0.0,1.8243253836,1.797673824,9.70530627751,9.70530627751
 01/26  05:00:00,15.548960866,0.441961658424,0.0,0.0,1.8243253836,1.797673824,13.1541768748,13.1541768748
 01/26  06:00:00,15.6528643618,0.545865154232,0.0,0.0,1.8243253836,1.797673824,16.2980584289,16.2980584289
 01/26  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,252.268547595,252.268547595
 01/26  08:00:00,28.5689045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,210.123972917,210.123972917
 01/26  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,190.79112075,190.79112075
 01/26  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,160.765306894,160.765306894
 01/26  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,144.739464239,144.739464239
 01/26  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,129.086237556,129.086237556
 01/26  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,121.015100679,121.015100679
 01/26  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,116.304424083,116.304424083
 01/26  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,109.681714092,109.681714092
 01/26  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,101.834187476,101.834187476
 01/26  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,110.143053208,110.143053208
 01/26  18:00:00,58.6036445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,121.942829673,121.942829673
 01/26  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,127.78581979,127.78581979
 01/26  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,135.979258446,135.979258446
 01/26  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,140.038982757,140.038982757
 01/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  01:00:00,15.1349068574,0.0279076498462,0.0,0.0,1.8243253836,1.797673824,0.826269314532,0.826269314532
 01/27  02:00:00,15.1709926306,0.0639934229661,0.0,0.0,1.8243253836,1.797673824,1.89670045179,1.89670045179
 01/27  03:00:00,15.233838693,0.126839485387,0.0,0.0,1.8243253836,1.797673824,3.79713482176,3.79713482176
 01/27  04:00:00,15.2772269785,0.170227770932,0.0,0.0,1.8243253836,1.797673824,5.08357980738,5.08357980738
 01/27  05:00:00,15.2647638551,0.157764647515,0.0,0.0,1.8243253836,1.797673824,4.71664415506,4.71664415506
 01/27  06:00:00,15.3688616647,0.261862457091,0.0,0.0,1.8243253836,1.797673824,7.83328240637,7.83328240637
 01/27  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,246.155262267,246.155262267
 01/27  08:00:00,28.5689045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,198.377620971,198.377620971
 01/27  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,176.268188847,176.268188847
 01/27  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,148.556000228,148.556000228
 01/27  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,137.353946903,137.353946903
 01/27  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,122.799153025,122.799153025
 01/27  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,116.621426962,116.621426962
 01/27  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,112.402520347,112.402520347
 01/27  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,108.51420312,108.51420312
 01/27  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,103.181007951,103.181007951
 01/27  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,105.08724792,105.08724792
 01/27  18:00:00,58.6036445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,112.6019712,112.6019712
 01/27  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,120.257985214,120.257985214
 01/27  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,130.609205126,130.609205126
 01/27  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,137.444160065,137.444160065
 01/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/28  01:00:00,14.7013732047,0.0437924531301,0.0,0.0,1.8243253836,1.348255368,1.30146628965,1.30146628965
 01/28  02:00:00,14.7131479244,0.0555671728188,0.0,0.0,1.8243253836,1.348255368,1.63951704839,1.63951704839
 01/28  03:00:00,14.7614542141,0.103873462482,0.0,0.0,1.8243253836,1.348255368,3.10333142093,3.10333142093
 01/28  04:00:00,14.7883809852,0.130800233603,0.0,0.0,1.8243253836,1.348255368,3.89645909323,3.89645909323
 01/28  05:00:00,14.8365274463,0.178946694709,0.0,0.0,1.8243253836,1.348255368,5.36222649012,5.36222649012
 01/28  06:00:00,14.8842636755,0.226682923891,0.0,0.0,1.8243253836,1.348255368,6.77257072473,6.77257072473
 01/28  07:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,240.159850775,240.159850775
 01/28  08:00:00,24.0214169092,8.10542207263,0.0,0.0,3.6486507672,2.696510736,188.997020657,188.997020657
 01/28  09:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,166.212532434,166.212532434
 01/28  10:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,137.040253359,137.040253359
 01/28  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,116.1394654,116.1394654
 01/28  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,99.0236470401,99.0236470401
 01/28  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,90.8095509778,90.8095509778
 01/28  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,85.7707684662,85.7707684662
 01/28  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,81.2890452564,81.2890452564
 01/28  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,74.4376837989,74.4376837989
 01/28  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,74.4546322573,74.4546322573
 01/28  18:00:00,58.6036445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,80.7339255598,80.7339255598
 01/28  19:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,96.7624086905,96.7624086905
 01/28  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,103.641694146,103.641694146
 01/28  21:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,106.407102993,106.407102993
 01/28  22:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,119.049715891,119.049715891
 01/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  03:00:00,14.7002388008,0.0426580492195,0.0,0.0,1.8243253836,1.348255368,1.26650994543,1.26650994543
 01/29  04:00:00,14.7633566593,0.105775907678,0.0,0.0,1.8243253836,1.348255368,3.15323929168,3.15323929168
 01/29  05:00:00,14.8322466842,0.174665932583,0.0,0.0,1.8243253836,1.348255368,5.23423126398,5.23423126398
 01/29  06:00:00,14.9021863982,0.244605646553,0.0,0.0,1.8243253836,1.348255368,7.30789248065,7.30789248065
 01/29  07:00:00,15.1200367339,0.462455982258,0.0,0.0,1.8243253836,1.348255368,13.8151271926,13.8151271926
 01/29  08:00:00,13.3170022981,0.573588213153,0.0,0.0,1.8243253836,1.348255368,17.0997781667,17.0997781667
 01/29  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,256.894691967,256.894691967
 01/29  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,206.64324676,206.64324676
 01/29  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,180.888676413,180.888676413
 01/29  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,164.700912247,164.700912247
 01/29  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,141.309660423,141.309660423
 01/29  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,127.615202688,127.615202688
 01/29  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,113.124758923,113.124758923
 01/29  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,107.999316847,107.999316847
 01/29  17:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,110.009954029,110.009954029
 01/29  18:00:00,37.6638799468,8.10542207263,0.0,0.0,14.5946030688,5.393021472,145.037001312,145.037001312
 01/29  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,159.0851231,159.0851231
 01/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  23:00:00,14.685369904,0.0277891524467,0.0,0.0,1.8243253836,1.348255368,0.822944605009,0.822944605009
 01/29  24:00:00,14.6949398942,0.0373591425618,0.0,0.0,1.8243253836,1.348255368,1.10733212495,1.10733212495
 01/30  01:00:00,15.2267181094,0.119718901777,0.0,0.0,1.8243253836,1.797673824,3.56962016607,3.56962016607
 01/30  02:00:00,15.2586544606,0.151655253016,0.0,0.0,1.8243253836,1.797673824,4.54756139865,4.54756139865
 01/30  03:00:00,15.3435860563,0.23658684867,0.0,0.0,1.8243253836,1.797673824,7.07787322677,7.07787322677
 01/30  04:00:00,15.4891981073,0.382198899686,0.0,0.0,1.8243253836,1.797673824,11.4260343687,11.4260343687
 01/30  05:00:00,15.6568630185,0.549863810852,0.0,0.0,1.8243253836,1.797673824,16.3938811089,16.3938811089
 01/30  06:00:00,15.6824499386,0.575450730952,0.0,0.0,1.8243253836,1.797673824,17.1757241597,17.1757241597
 01/30  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,253.660874385,253.660874385
 01/30  08:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,209.205918936,209.205918936
 01/30  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,190.925356884,190.925356884
 01/30  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,164.136700471,164.136700471
 01/30  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,154.041568038,154.041568038
 01/30  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,144.080113175,144.080113175
 01/30  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,139.842284015,139.842284015
 01/30  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,133.282924339,133.282924339
 01/30  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,128.160470384,128.160470384
 01/30  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,122.475715725,122.475715725
 01/30  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,127.098779684,127.098779684
 01/30  18:00:00,58.6036445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,136.18020699,136.18020699
 01/30  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,142.581565078,142.581565078
 01/30  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,151.257354309,151.257354309
 01/30  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,156.240592304,156.240592304
 01/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  24:00:00,15.1573882972,0.0503890895778,0.0,0.0,1.8243253836,1.797673824,1.49478886216,1.49478886216
 01/31  01:00:00,15.2405994435,0.133600235855,0.0,0.0,1.8243253836,1.797673824,3.97820969392,3.97820969392
 01/31  02:00:00,15.3044915142,0.19749230656,0.0,0.0,1.8243253836,1.797673824,5.91553782654,5.91553782654
 01/31  03:00:00,15.4361692797,0.329170072115,0.0,0.0,1.8243253836,1.797673824,9.83272411632,9.83272411632
 01/31  04:00:00,15.6987080273,0.591708819716,0.0,0.0,1.8243253836,1.797673824,17.6604254184,17.6604254184
 01/31  05:00:00,15.7292655691,0.622266361484,0.0,0.0,1.8243253836,1.797673824,18.5285752803,18.5285752803
 01/31  06:00:00,15.8772687178,0.770269510196,0.0,0.0,1.8243253836,1.797673824,22.9485797326,22.9485797326
 01/31  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,267.056317105,267.056317105
 01/31  08:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,218.559535832,218.559535832
 01/31  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,192.727484127,192.727484127
 01/31  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,164.638223709,164.638223709
 01/31  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,153.849853002,153.849853002
 01/31  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,139.34335134,139.34335134
 01/31  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,131.99910163,131.99910163
 01/31  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,127.810640185,127.810640185
 01/31  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,121.662399205,121.662399205
 01/31  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,113.016657928,113.016657928
 01/31  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,114.416071152,114.416071152
 01/31  18:00:00,58.6036445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,118.996181846,118.996181846
 01/31  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,122.79235139,122.79235139
 01/31  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,128.932469207,128.932469207
 01/31  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,131.70849465,131.70849465
 01/31  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  02:00:00,15.1327945718,0.0257953642022,0.0,0.0,1.8243253836,1.797673824,0.765491663485,0.765491663485
 02/01  03:00:00,15.1368176237,0.0298184160752,0.0,0.0,1.8243253836,1.797673824,0.885210205081,0.885210205081
 02/01  04:00:00,15.1653015389,0.0583023313375,0.0,0.0,1.8243253836,1.797673824,1.73140468864,1.73140468864
 02/01  05:00:00,15.1843076268,0.0773084192351,0.0,0.0,1.8243253836,1.797673824,2.31146294615,2.31146294615
 02/01  06:00:00,15.2288801023,0.121880894697,0.0,0.0,1.8243253836,1.797673824,3.64574427165,3.64574427165
 02/01  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,222.593642699,222.593642699
 02/01  08:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,174.269400282,174.269400282
 02/01  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,147.025214432,147.025214432
 02/01  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,114.784370953,114.784370953
 02/01  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,105.225984442,105.225984442
 02/01  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,95.6233838333,95.6233838333
 02/01  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,92.6997202734,92.6997202734
 02/01  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,91.6844030462,91.6844030462
 02/01  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,91.4754875169,91.4754875169
 02/01  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,87.8245181364,87.8245181364
 02/01  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,91.2181009694,91.2181009694
 02/01  18:00:00,56.6894778521,8.10542207263,0.0,0.0,32.8378569048,8.089532208,101.704801822,101.704801822
 02/01  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,110.220213101,110.220213101
 02/01  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,119.445339663,119.445339663
 02/01  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,124.625317537,124.625317537
 02/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  01:00:00,15.1283417397,0.0213425320908,0.0,0.0,1.8243253836,1.797673824,0.634157258644,0.634157258644
 02/02  02:00:00,15.1733756144,0.0663764068217,0.0,0.0,1.8243253836,1.797673824,1.97846231015,1.97846231015
 02/02  03:00:00,15.2723296541,0.165330446499,0.0,0.0,1.8243253836,1.797673824,4.93676550178,4.93676550178
 02/02  04:00:00,15.2931126538,0.186113446172,0.0,0.0,1.8243253836,1.797673824,5.57301348459,5.57301348459
 02/02  05:00:00,15.5689171669,0.4619179593,0.0,0.0,1.8243253836,1.797673824,13.7868437544,13.7868437544
 02/02  06:00:00,15.6681323513,0.561133143726,0.0,0.0,1.8243253836,1.797673824,16.7476894258,16.7476894258
 02/02  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,268.760122997,268.760122997
 02/02  08:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,225.562092568,225.562092568
 02/02  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,203.949313053,203.949313053
 02/02  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,172.701563679,172.701563679
 02/02  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,148.292137427,148.292137427
 02/02  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,124.997026884,124.997026884
 02/02  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,108.53777841,108.53777841
 02/02  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,98.2033808668,98.2033808668
 02/02  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,87.9024187881,87.9024187881
 02/02  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,79.8004468151,79.8004468151
 02/02  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,79.4017423945,79.4017423945
 02/02  18:00:00,56.6894778521,8.10542207263,0.0,0.0,32.8378569048,8.089532208,85.400601774,85.400601774
 02/02  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,88.9591315461,88.9591315461
 02/02  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,99.1909452637,99.1909452637
 02/02  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,110.223595038,110.223595038
 02/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  03:00:00,15.1315916244,0.0245924168296,0.0,0.0,1.8243253836,1.797673824,0.728664416514,0.728664416514
 02/03  04:00:00,15.1349064756,0.0279072679651,0.0,0.0,1.8243253836,1.797673824,0.827120845388,0.827120845388
 02/03  05:00:00,15.1375704423,0.0305712347307,0.0,0.0,1.8243253836,1.797673824,0.906917068245,0.906917068245
 02/03  06:00:00,15.1533917236,0.046392515989,0.0,0.0,1.8243253836,1.797673824,1.38058407711,1.38058407711
 02/03  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,205.168780486,205.168780486
 02/03  08:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,156.962865809,156.962865809
 02/03  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,133.151183046,133.151183046
 02/03  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,104.134595132,104.134595132
 02/03  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,92.6159979178,92.6159979178
 02/03  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,73.2948910947,73.2948910947
 02/03  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,65.2160032399,65.2160032399
 02/03  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,64.3047925881,64.3047925881
 02/03  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,67.1737600173,67.1737600173
 02/03  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,72.2805234298,72.2805234298
 02/03  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,84.817896354,84.817896354
 02/03  18:00:00,56.6894778521,8.10542207263,0.0,0.0,32.8378569048,8.089532208,103.850051924,103.850051924
 02/03  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,120.928260657,120.928260657
 02/03  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,140.273290752,140.273290752
 02/03  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,155.046573837,155.046573837
 02/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  24:00:00,15.2105741851,0.103574977522,0.0,0.0,1.8243253836,1.797673824,3.08200525586,3.08200525586
 02/04  01:00:00,14.8534412504,0.195860498797,0.0,0.0,1.8243253836,1.348255368,5.84139242829,5.84139242829
 02/04  02:00:00,15.271865935,0.614285183365,0.0,0.0,1.8243253836,1.348255368,18.3040324515,18.3040324515
 02/04  03:00:00,15.4843103525,0.826729600904,0.0,0.0,1.8243253836,1.348255368,24.562801384,24.562801384
 02/04  04:00:00,15.8102501568,1.15266940525,0.0,0.0,1.8243253836,1.348255368,34.2971696902,34.2971696902
 02/04  05:00:00,15.8568760044,1.19929525278,0.0,0.0,1.8243253836,1.348255368,35.6794330194,35.6794330194
 02/04  06:00:00,16.1763666307,1.51878587908,0.0,0.0,1.8243253836,1.348255368,45.2446870769,45.2446870769
 02/04  07:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,335.079908233,335.079908233
 02/04  08:00:00,22.1072502425,8.10542207263,0.0,0.0,3.6486507672,2.696510736,294.199902074,294.199902074
 02/04  09:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,271.389664016,271.389664016
 02/04  10:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,241.389717313,241.389717313
 02/04  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,220.900897881,220.900897881
 02/04  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,202.389239984,202.389239984
 02/04  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,191.076094601,191.076094601
 02/04  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,180.835052266,180.835052266
 02/04  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,169.562479223,169.562479223
 02/04  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,165.784864264,165.784864264
 02/04  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,163.692350845,163.692350845
 02/04  18:00:00,56.6894778521,8.10542207263,0.0,0.0,32.8378569048,8.089532208,172.703928809,172.703928809
 02/04  19:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,193.568738187,193.568738187
 02/04  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,204.044617254,204.044617254
 02/04  21:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,206.789648084,206.789648084
 02/04  22:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,210.135839609,210.135839609
 02/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  24:00:00,14.759861037,0.102280285438,0.0,0.0,1.8243253836,1.348255368,3.04404842961,3.04404842961
 02/05  01:00:00,14.8023112889,0.144730537307,0.0,0.0,1.8243253836,1.348255368,4.31284202305,4.31284202305
 02/05  02:00:00,14.8821626519,0.224581900317,0.0,0.0,1.8243253836,1.348255368,6.70402009618,6.70402009618
 02/05  03:00:00,14.8749473152,0.217366563603,0.0,0.0,1.8243253836,1.348255368,6.49352014711,6.49352014711
 02/05  04:00:00,14.9587903581,0.301209606536,0.0,0.0,1.8243253836,1.348255368,9.00718339854,9.00718339854
 02/05  05:00:00,14.8202279744,0.162647222787,0.0,0.0,1.8243253836,1.348255368,4.85270400733,4.85270400733
 02/05  06:00:00,14.9476750732,0.290094321589,0.0,0.0,1.8243253836,1.348255368,8.67784312839,8.67784312839
 02/05  07:00:00,15.0187174603,0.361136708744,0.0,0.0,1.8243253836,1.348255368,10.7840165514,10.7840165514
 02/05  08:00:00,11.1621378133,0.332890395069,0.0,0.0,1.8243253836,1.348255368,9.94996550608,9.94996550608
 02/05  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,225.674227663,225.674227663
 02/05  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,167.509304642,167.509304642
 02/05  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,140.576773768,140.576773768
 02/05  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,122.152143127,122.152143127
 02/05  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,101.345141328,101.345141328
 02/05  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,91.0848781357,91.0848781357
 02/05  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,88.8261941237,88.8261941237
 02/05  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,87.8261986551,87.8261986551
 02/05  17:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,94.259021135,94.259021135
 02/05  18:00:00,35.7497132801,8.10542207263,0.0,0.0,14.5946030688,5.393021472,130.275492433,130.275492433
 02/05  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,148.430686963,148.430686963
 02/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  23:00:00,14.6894288265,0.0318480749465,0.0,0.0,1.8243253836,1.348255368,0.943468492948,0.943468492948
 02/05  24:00:00,14.7877940827,0.130213331099,0.0,0.0,1.8243253836,1.348255368,3.88685583809,3.88685583809
 02/06  01:00:00,15.2744539569,0.167454749321,0.0,0.0,1.8243253836,1.797673824,5.01313182419,5.01313182419
 02/06  02:00:00,15.5594813769,0.452482169327,0.0,0.0,1.8243253836,1.797673824,13.5251823498,13.5251823498
 02/06  03:00:00,15.7411138859,0.634114678298,0.0,0.0,1.8243253836,1.797673824,18.8915644959,18.8915644959
 02/06  04:00:00,16.0057302171,0.898731009468,0.0,0.0,1.8243253836,1.797673824,26.739806475,26.739806475
 02/06  05:00:00,16.0145816412,0.907582433567,0.0,0.0,1.8243253836,1.797673824,27.0129935457,27.0129935457
 02/06  06:00:00,16.2662534757,1.15925426806,0.0,0.0,1.8243253836,1.797673824,34.5170424119,34.5170424119
 02/06  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,300.041157887,300.041157887
 02/06  08:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,250.869041167,250.869041167
 02/06  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,220.462203098,220.462203098
 02/06  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,189.104946184,189.104946184
 02/06  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,173.05181615,173.05181615
 02/06  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,153.278617307,153.278617307
 02/06  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,133.276643185,133.276643185
 02/06  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,116.882111534,116.882111534
 02/06  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,111.545887438,111.545887438
 02/06  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,108.047419498,108.047419498
 02/06  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,110.587484563,110.587484563
 02/06  18:00:00,56.6894778521,8.10542207263,0.0,0.0,32.8378569048,8.089532208,122.06493823,122.06493823
 02/06  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,136.483768686,136.483768686
 02/06  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,150.137171005,150.137171005
 02/06  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,157.083641501,157.083641501
 02/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  24:00:00,15.1521805742,0.0451813665676,0.0,0.0,1.8243253836,1.797673824,1.33865061435,1.33865061435
 02/07  01:00:00,15.2259606359,0.118961428332,0.0,0.0,1.8243253836,1.797673824,3.53855944525,3.53855944525
 02/07  02:00:00,15.2758063828,0.168807175185,0.0,0.0,1.8243253836,1.797673824,5.04856746721,5.04856746721
 02/07  03:00:00,15.5256442818,0.418645074197,0.0,0.0,1.8243253836,1.797673824,12.4822717889,12.4822717889
 02/07  04:00:00,15.7831009822,0.676101774561,0.0,0.0,1.8243253836,1.797673824,20.1492591842,20.1492591842
 02/07  05:00:00,15.8922857122,0.785286504593,0.0,0.0,1.8243253836,1.797673824,23.331142528,23.331142528
 02/07  06:00:00,16.022488527,0.915489319411,0.0,0.0,1.8243253836,1.797673824,27.2571310258,27.2571310258
 02/07  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,275.518425155,275.518425155
 02/07  08:00:00,24.740571255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,222.655356772,222.655356772
 02/07  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,191.430272427,191.430272427
 02/07  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,148.649901424,148.649901424
 02/07  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,126.047354472,126.047354472
 02/07  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,99.9435610354,99.9435610354
 02/07  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,89.7466674487,89.7466674487
 02/07  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,80.6590024743,80.6590024743
 02/07  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,70.2697220256,70.2697220256
 02/07  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,62.9260814401,62.9260814401
 02/07  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,65.0648478868,65.0648478868
 02/07  18:00:00,56.6894778521,8.10542207263,0.0,0.0,32.8378569048,8.089532208,74.639024048,74.639024048
 02/07  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,82.2893951542,82.2893951542
 02/07  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,91.4128187127,91.4128187127
 02/07  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,97.4912906082,97.4912906082
 02/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,180.391945138,180.391945138
 02/08  08:00:00,24.740571255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,136.968008576,136.968008576
 02/08  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,110.571777695,110.571777695
 02/08  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,74.3142931732,74.3142931732
 02/08  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,55.2437274519,55.2437274519
 02/08  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,45.3220682897,45.3220682897
 02/08  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,40.9598247077,40.9598247077
 02/08  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,34.7458030638,34.7458030638
 02/08  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,29.6100673208,29.6100673208
 02/08  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,23.8592060262,23.8592060262
 02/08  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,32.6886694834,32.6886694834
 02/08  18:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,51.1422055625,51.1422055625
 02/08  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,64.6158914247,64.6158914247
 02/08  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,72.5928930243,72.5928930243
 02/08  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,77.9255469715,77.9255469715
 02/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  03:00:00,15.1378824794,0.0308832717747,0.0,0.0,1.8243253836,1.797673824,0.915250190393,0.915250190393
