Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/09  04:00:00,15.1548946932,0.0478954856497,0.0,0.0,1.8243253836,1.797673824,1.41957046137,1.41957046137
 02/09  05:00:00,15.215521252,0.108522044413,0.0,0.0,1.8243253836,1.797673824,3.23189825276,3.23189825276
 02/09  06:00:00,15.2309444006,0.123945192965,0.0,0.0,1.8243253836,1.797673824,3.71395665644,3.71395665644
 02/09  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,232.227969805,232.227969805
 02/09  08:00:00,24.740571255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,176.864483167,176.864483167
 02/09  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,144.982334345,144.982334345
 02/09  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,112.278837241,112.278837241
 02/09  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,91.9103540564,91.9103540564
 02/09  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,72.117065911,72.117065911
 02/09  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,61.9191028024,61.9191028024
 02/09  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,55.8059001844,55.8059001844
 02/09  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,52.746100557,52.746100557
 02/09  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,50.0800234722,50.0800234722
 02/09  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,54.7221248507,54.7221248507
 02/09  18:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,65.1997199719,65.1997199719
 02/09  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,73.9557477315,73.9557477315
 02/09  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,84.4519751658,84.4519751658
 02/09  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,92.2435198969,92.2435198969
 02/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,188.730087437,188.730087437
 02/10  08:00:00,24.740571255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,146.704881978,146.704881978
 02/10  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,124.282358855,124.282358855
 02/10  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,95.7241303761,95.7241303761
 02/10  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,79.0560243677,79.0560243677
 02/10  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,65.9777677072,65.9777677072
 02/10  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,62.5864512774,62.5864512774
 02/10  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,60.8356172788,60.8356172788
 02/10  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,61.1050883532,61.1050883532
 02/10  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,61.5907968004,61.5907968004
 02/10  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,70.248037528,70.248037528
 02/10  18:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,82.7036024576,82.7036024576
 02/10  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,93.6198664893,93.6198664893
 02/10  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,104.855514517,104.855514517
 02/10  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,112.338873235,112.338873235
 02/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  03:00:00,14.6864458601,0.0288651085293,0.0,0.0,1.8243253836,1.348255368,0.856065494457,0.856065494457
 02/11  04:00:00,14.7591422453,0.101561493733,0.0,0.0,1.8243253836,1.348255368,3.03021739332,3.03021739332
 02/11  05:00:00,14.8048193312,0.147238579557,0.0,0.0,1.8243253836,1.348255368,4.3997146089,4.3997146089
 02/11  06:00:00,15.2187682647,0.561187513092,0.0,0.0,1.8243253836,1.348255368,16.7763190927,16.7763190927
 02/11  07:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,284.598332163,284.598332163
 02/11  08:00:00,20.1930835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,249.144739211,249.144739211
 02/11  09:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,230.729791737,230.729791737
 02/11  10:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,200.606724087,200.606724087
 02/11  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,176.284478899,176.284478899
 02/11  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,155.323494621,155.323494621
 02/11  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,145.662422651,145.662422651
 02/11  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,139.030048652,139.030048652
 02/11  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,132.497192746,132.497192746
 02/11  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,128.503362412,128.503362412
 02/11  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,125.39710045,125.39710045
 02/11  18:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,137.081063276,137.081063276
 02/11  19:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,169.168707073,169.168707073
 02/11  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,187.577529379,187.577529379
 02/11  21:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,200.611436377,200.611436377
 02/11  22:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,214.683581803,214.683581803
 02/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  24:00:00,14.8340303973,0.176449645667,0.0,0.0,1.8243253836,1.348255368,5.25895282355,5.25895282355
 02/12  01:00:00,15.2353778321,0.577797080512,0.0,0.0,1.8243253836,1.348255368,17.2351692571,17.2351692571
 02/12  02:00:00,15.4769409532,0.819360201639,0.0,0.0,1.8243253836,1.348255368,24.3492077033,24.3492077033
 02/12  03:00:00,15.7422520275,1.08467127589,0.0,0.0,1.8243253836,1.348255368,32.2595745443,32.2595745443
 02/12  04:00:00,15.750531355,1.09295060339,0.0,0.0,1.8243253836,1.348255368,32.5053144087,32.5053144087
 02/12  05:00:00,16.0130970479,1.35551629625,0.0,0.0,1.8243253836,1.348255368,40.3466697718,40.3466697718
 02/12  06:00:00,15.9403484399,1.28276768832,0.0,0.0,1.8243253836,1.348255368,38.1948343053,38.1948343053
 02/12  07:00:00,16.1954701893,1.53788943769,0.0,0.0,1.8243253836,1.348255368,45.805378142,45.805378142
 02/12  08:00:00,10.3842273689,1.46914661733,0.0,0.0,1.8243253836,1.348255368,43.7832836212,43.7832836212
 02/12  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,317.918486237,317.918486237
 02/12  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,256.985377556,256.985377556
 02/12  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,221.0062625,221.0062625
 02/12  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,200.036798228,200.036798228
 02/12  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,172.856787269,172.856787269
 02/12  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,156.461210857,156.461210857
 02/12  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,145.457826302,145.457826302
 02/12  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,138.369475163,138.369475163
 02/12  17:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,142.529124262,142.529124262
 02/12  18:00:00,33.8355466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,187.36490864,187.36490864
 02/12  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,208.849337436,208.849337436
 02/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  21:00:00,14.6847705043,0.0271897527375,0.0,0.0,1.8243253836,1.348255368,0.805849003408,0.805849003408
 02/12  22:00:00,14.7676310927,0.1100503411,0.0,0.0,1.8243253836,1.348255368,3.27695792569,3.27695792569
 02/12  23:00:00,14.8713080863,0.213727334676,0.0,0.0,1.8243253836,1.348255368,6.38348483136,6.38348483136
 02/12  24:00:00,14.9963563468,0.338775595195,0.0,0.0,1.8243253836,1.348255368,10.1255869375,10.1255869375
 02/13  01:00:00,15.7289229158,0.621923708223,0.0,0.0,1.8243253836,1.797673824,18.5297170996,18.5297170996
 02/13  02:00:00,15.6848346687,0.577835461056,0.0,0.0,1.8243253836,1.797673824,17.2081624708,17.2081624708
 02/13  03:00:00,15.837472217,0.730473009383,0.0,0.0,1.8243253836,1.797673824,21.7616218701,21.7616218701
 02/13  04:00:00,15.750384165,0.643384957441,0.0,0.0,1.8243253836,1.797673824,19.1381613494,19.1381613494
 02/13  05:00:00,15.8678576913,0.760858483732,0.0,0.0,1.8243253836,1.797673824,22.6588568783,22.6588568783
 02/13  06:00:00,15.7484823796,0.641483172031,0.0,0.0,1.8243253836,1.797673824,19.0815680781,19.0815680781
 02/13  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,254.258761152,254.258761152
 02/13  08:00:00,24.740571255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,200.54016838,200.54016838
 02/13  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,170.829473904,170.829473904
 02/13  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,135.497587187,135.497587187
 02/13  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,117.720957191,117.720957191
 02/13  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,98.6698479826,98.6698479826
 02/13  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,87.0150340154,87.0150340154
 02/13  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,81.3668717267,81.3668717267
 02/13  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,76.8952907819,76.8952907819
 02/13  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,69.2455801698,69.2455801698
 02/13  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,69.7678959907,69.7678959907
 02/13  18:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,79.3766385852,79.3766385852
 02/13  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,89.001521239,89.001521239
 02/13  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,101.322288742,101.322288742
 02/13  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,110.405704302,110.405704302
 02/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  06:00:00,15.1302858663,0.0232866587466,0.0,0.0,1.8243253836,1.797673824,0.690660718035,0.690660718035
 02/14  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,192.606746068,192.606746068
 02/14  08:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,150.115276365,150.115276365
 02/14  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,127.367769471,127.367769471
 02/14  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,97.3063229441,97.3063229441
 02/14  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,81.4673624251,81.4673624251
 02/14  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,65.0114341024,65.0114341024
 02/14  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,61.3509767808,61.3509767808
 02/14  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,57.5633477734,57.5633477734
 02/14  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,51.3948122502,51.3948122502
 02/14  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,48.6279060004,48.6279060004
 02/14  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,55.8638538901,55.8638538901
 02/14  18:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.111536296,71.111536296
 02/14  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,85.4255016573,85.4255016573
 02/14  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,100.25057425,100.25057425
 02/14  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,111.893299555,111.893299555
 02/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  02:00:00,15.1355720788,0.0285728711555,0.0,0.0,1.8243253836,1.797673824,0.846910442338,0.846910442338
 02/15  03:00:00,15.1588072955,0.0518080879091,0.0,0.0,1.8243253836,1.797673824,1.53910794409,1.53910794409
 02/15  04:00:00,15.1708412642,0.0638420566076,0.0,0.0,1.8243253836,1.797673824,1.88481354069,1.88481354069
 02/15  05:00:00,15.2057150808,0.0987158732257,0.0,0.0,1.8243253836,1.797673824,2.9502554786,2.9502554786
 02/15  06:00:00,15.2238346145,0.116835406903,0.0,0.0,1.8243253836,1.797673824,3.48472009693,3.48472009693
 02/15  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,222.537452979,222.537452979
 02/15  08:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,171.907263243,171.907263243
 02/15  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,146.729970806,146.729970806
 02/15  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,111.691440127,111.691440127
 02/15  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,89.922179835,89.922179835
 02/15  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,72.0963333767,72.0963333767
 02/15  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,67.3910584661,67.3910584661
 02/15  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,66.6556796032,66.6556796032
 02/15  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,65.6977119007,65.6977119007
 02/15  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,62.05157806,62.05157806
 02/15  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,67.1872804734,67.1872804734
 02/15  18:00:00,52.8611445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,77.1512600174,77.1512600174
 02/15  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,85.264104439,85.264104439
 02/15  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,95.7496565709,95.7496565709
 02/15  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,104.059765543,104.059765543
 02/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  04:00:00,15.1318620629,0.024862855312,0.0,0.0,1.8243253836,1.797673824,0.736964689646,0.736964689646
 02/16  05:00:00,15.1516649661,0.0446657585019,0.0,0.0,1.8243253836,1.797673824,1.32919782393,1.32919782393
 02/16  06:00:00,15.2009167773,0.0939175696841,0.0,0.0,1.8243253836,1.797673824,2.79910831385,2.79910831385
 02/16  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,230.172383405,230.172383405
 02/16  08:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,189.297791523,189.297791523
 02/16  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,171.931772343,171.931772343
 02/16  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,148.180892635,148.180892635
 02/16  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,138.533412008,138.533412008
 02/16  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,127.389259622,127.389259622
 02/16  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,112.866388943,112.866388943
 02/16  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,104.230825918,104.230825918
 02/16  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,100.865375402,100.865375402
 02/16  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,98.7067254127,98.7067254127
 02/16  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,102.282746357,102.282746357
 02/16  18:00:00,52.8611445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,116.056710473,116.056710473
 02/16  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,128.222306297,128.222306297
 02/16  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,139.898283164,139.898283164
 02/16  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,149.036341424,149.036341424
 02/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  24:00:00,15.1387734839,0.0317742762517,0.0,0.0,1.8243253836,1.797673824,0.939978862063,0.939978862063
 02/17  01:00:00,15.1933856509,0.0863864432964,0.0,0.0,1.8243253836,1.797673824,2.57844547438,2.57844547438
 02/17  02:00:00,15.2591680338,0.152168826203,0.0,0.0,1.8243253836,1.797673824,4.53053300826,4.53053300826
 02/17  03:00:00,15.3502619701,0.243262762481,0.0,0.0,1.8243253836,1.797673824,7.28716983055,7.28716983055
 02/17  04:00:00,15.5047031941,0.39770398647,0.0,0.0,1.8243253836,1.797673824,11.8538343407,11.8538343407
 02/17  05:00:00,15.7674723771,0.660473169466,0.0,0.0,1.8243253836,1.797673824,19.6975740224,19.6975740224
 02/17  06:00:00,15.7735480373,0.666548829749,0.0,0.0,1.8243253836,1.797673824,19.8097062529,19.8097062529
 02/17  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,276.007906504,276.007906504
 02/17  08:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,229.211775284,229.211775284
 02/17  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,207.837955872,207.837955872
 02/17  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,180.763230352,180.763230352
 02/17  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,170.07603461,170.07603461
 02/17  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,157.983756692,157.983756692
 02/17  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,152.637024068,152.637024068
 02/17  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,147.351260416,147.351260416
 02/17  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,143.039436187,143.039436187
 02/17  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,134.235706368,134.235706368
 02/17  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,134.578999203,134.578999203
 02/17  18:00:00,52.8611445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,139.268742362,139.268742362
 02/17  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,145.414838192,145.414838192
 02/17  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,154.590944151,154.590944151
 02/17  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,158.558324412,158.558324412
 02/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  24:00:00,15.1544529039,0.0474536963419,0.0,0.0,1.8243253836,1.797673824,1.40639642633,1.40639642633
 02/18  01:00:00,14.7799758758,0.122395124179,0.0,0.0,1.8243253836,1.348255368,3.63994563864,3.63994563864
 02/18  02:00:00,14.8464503441,0.188869592522,0.0,0.0,1.8243253836,1.348255368,5.65049722877,5.65049722877
 02/18  03:00:00,14.9648981442,0.307317392551,0.0,0.0,1.8243253836,1.348255368,9.17556642365,9.17556642365
 02/18  04:00:00,15.2279016215,0.570320869859,0.0,0.0,1.8243253836,1.348255368,17.0180237119,17.0180237119
 02/18  05:00:00,15.2897119922,0.632131240587,0.0,0.0,1.8243253836,1.348255368,18.8095594136,18.8095594136
 02/18  06:00:00,15.3909105598,0.733329808244,0.0,0.0,1.8243253836,1.348255368,21.8369945483,21.8369945483
 02/18  07:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,264.563118678,264.563118678
 02/18  08:00:00,18.2789169092,8.10542207263,0.0,0.0,3.6486507672,2.696510736,217.652064914,217.652064914
 02/18  09:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,197.756234164,197.756234164
 02/18  10:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,172.117135953,172.117135953
 02/18  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,145.659150608,145.659150608
 02/18  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,123.761526008,123.761526008
 02/18  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,113.230255375,113.230255375
 02/18  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,105.950728881,105.950728881
 02/18  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,101.412614731,101.412614731
 02/18  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,100.435311422,100.435311422
 02/18  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,101.8360114,101.8360114
 02/18  18:00:00,52.8611445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,110.328567727,110.328567727
 02/18  19:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,131.611861002,131.611861002
 02/18  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,144.328810567,144.328810567
 02/18  21:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,151.971717337,151.971717337
 02/18  22:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,164.846775544,164.846775544
 02/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  01:00:00,14.7557963458,0.0982155942374,0.0,0.0,1.8243253836,1.348255368,2.9241058183,2.9241058183
 02/19  02:00:00,14.8417327978,0.184152046193,0.0,0.0,1.8243253836,1.348255368,5.49490623394,5.49490623394
 02/19  03:00:00,15.2619255773,0.604344825748,0.0,0.0,1.8243253836,1.348255368,18.0081543543,18.0081543543
 02/19  04:00:00,15.4508084685,0.793227716922,0.0,0.0,1.8243253836,1.348255368,23.5699143481,23.5699143481
 02/19  05:00:00,15.7075032905,1.04992253889,0.0,0.0,1.8243253836,1.348255368,31.2206354949,31.2206354949
 02/19  06:00:00,15.7854342748,1.12785352317,0.0,0.0,1.8243253836,1.348255368,33.5609166595,33.5609166595
 02/19  07:00:00,15.9868438152,1.32926306358,0.0,0.0,1.8243253836,1.348255368,39.5647705281,39.5647705281
 02/19  08:00:00,8.2583450109,1.25743092597,0.0,0.0,1.8243253836,1.348255368,37.4455115615,37.4455115615
 02/19  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,295.239442815,295.239442815
 02/19  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,237.828714541,237.828714541
 02/19  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,204.834714254,204.834714254
 02/19  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,181.433482029,181.433482029
 02/19  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,154.818210755,154.818210755
 02/19  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,137.976318301,137.976318301
 02/19  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,124.548832779,124.548832779
 02/19  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,115.888117722,115.888117722
 02/19  17:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,110.955582047,110.955582047
 02/19  18:00:00,31.9213799468,8.10542207263,0.0,0.0,14.5946030688,5.393021472,140.877138107,140.877138107
 02/19  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,154.484446336,154.484446336
 02/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  24:00:00,14.6834024647,0.0258217130606,0.0,0.0,1.8243253836,1.348255368,0.765046861791,0.765046861791
 02/20  01:00:00,14.6882612213,0.030680469689,0.0,0.0,1.8243253836,1.348255368,0.909641645276,0.909641645276
 02/20  02:00:00,14.7138445188,0.0562637672302,0.0,0.0,1.8243253836,1.348255368,1.66597193279,1.66597193279
 02/20  03:00:00,14.751982392,0.0944016403539,0.0,0.0,1.8243253836,1.348255368,2.81995010939,2.81995010939
 02/20  04:00:00,14.8545361139,0.196955362263,0.0,0.0,1.8243253836,1.348255368,5.89578237877,5.89578237877
 02/20  05:00:00,14.9347331183,0.2771523667,0.0,0.0,1.8243253836,1.348255368,8.28885291102,8.28885291102
 02/20  06:00:00,15.2740566021,0.616475850531,0.0,0.0,1.8243253836,1.348255368,18.4089863881,18.4089863881
 02/20  07:00:00,15.2135338972,0.555953145595,0.0,0.0,1.8243253836,1.348255368,16.5604393687,16.5604393687
 02/20  08:00:00,5.94641523039,0.859667812126,0.0,0.0,1.8243253836,1.348255368,25.6121069048,25.6121069048
 02/20  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,262.20668315,262.20668315
 02/20  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,208.006250373,208.006250373
 02/20  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,175.847093609,175.847093609
 02/20  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,155.143448241,155.143448241
 02/20  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,132.745933779,132.745933779
 02/20  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,122.847792933,122.847792933
 02/20  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,117.289347869,117.289347869
 02/20  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,115.068003608,115.068003608
 02/20  17:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,116.016670685,116.016670685
 02/20  18:00:00,31.9213799468,8.10542207263,0.0,0.0,14.5946030688,5.393021472,148.608346711,148.608346711
 02/20  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,163.961595279,163.961595279
 02/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  23:00:00,14.7039772469,0.0463964952667,0.0,0.0,1.8243253836,1.348255368,1.37510849719,1.37510849719
 02/20  24:00:00,14.7837253128,0.126144561241,0.0,0.0,1.8243253836,1.348255368,3.75229115653,3.75229115653
 02/21  01:00:00,15.3346143636,0.227615156005,0.0,0.0,1.8243253836,1.797673824,6.82052856662,6.82052856662
 02/21  02:00:00,15.6331743915,0.526175183931,0.0,0.0,1.8243253836,1.797673824,15.6617765366,15.6617765366
 02/21  03:00:00,15.8826344932,0.775635285557,0.0,0.0,1.8243253836,1.797673824,23.0884016396,23.0884016396
 02/21  04:00:00,15.9675802749,0.86058106734,0.0,0.0,1.8243253836,1.797673824,25.5538782692,25.5538782692
 02/21  05:00:00,16.145745861,1.03874665337,0.0,0.0,1.8243253836,1.797673824,30.9327250193,30.9327250193
 02/21  06:00:00,16.1607283491,1.05372914154,0.0,0.0,1.8243253836,1.797673824,31.3044148682,31.3044148682
 02/21  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,298.347083039,298.347083039
 02/21  08:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,251.034156301,251.034156301
 02/21  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,213.736556236,213.736556236
 02/21  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,166.15878358,166.15878358
 02/21  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,136.922322577,136.922322577
 02/21  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,109.78258714,109.78258714
 02/21  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,92.3262688961,92.3262688961
 02/21  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,77.818215364,77.818215364
 02/21  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,69.3029322047,69.3029322047
 02/21  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,62.2609291231,62.2609291231
 02/21  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,64.040640349,64.040640349
 02/21  18:00:00,52.8611445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,77.2835049871,77.2835049871
 02/21  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,87.8170586331,87.8170586331
 02/21  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,105.91534767,105.91534767
 02/21  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,120.72939118,120.72939118
 02/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  02:00:00,15.1349251746,0.0279259670467,0.0,0.0,1.8243253836,1.797673824,0.826158189142,0.826158189142
 02/22  03:00:00,15.1711744044,0.064175196835,0.0,0.0,1.8243253836,1.797673824,1.900641878,1.900641878
 02/22  04:00:00,15.2126650942,0.105665886644,0.0,0.0,1.8243253836,1.797673824,3.14784974466,3.14784974466
 02/22  05:00:00,15.3028145242,0.19581531658,0.0,0.0,1.8243253836,1.797673824,5.84969522608,5.84969522608
 02/22  06:00:00,15.3493045399,0.242305332276,0.0,0.0,1.8243253836,1.797673824,7.23506000702,7.23506000702
 02/22  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,254.035171707,254.035171707
 02/22  08:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,205.660431551,205.660431551
 02/22  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,178.606422666,178.606422666
 02/22  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,144.236226419,144.236226419
 02/22  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,126.100743767,126.100743767
 02/22  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,111.548378847,111.548378847
 02/22  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,106.264347291,106.264347291
 02/22  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,100.47745525,100.47745525
 02/22  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,97.727531129,97.727531129
 02/22  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,94.1851539712,94.1851539712
 02/22  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,102.284505411,102.284505411
 02/22  18:00:00,50.9469778521,8.10542207263,0.0,0.0,32.8378569048,8.089532208,113.527014982,113.527014982
 02/22  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,118.870849317,118.870849317
 02/22  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,126.623612713,126.623612713
 02/22  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,133.166194331,133.166194331
 02/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  01:00:00,15.1265575588,0.0195583511552,0.0,0.0,1.8243253836,1.797673824,0.580944639764,0.580944639764
 02/23  02:00:00,15.1505782154,0.0435790078293,0.0,0.0,1.8243253836,1.797673824,1.28972740942,1.28972740942
 02/23  03:00:00,15.2001073439,0.0931081362921,0.0,0.0,1.8243253836,1.797673824,2.78168475727,2.78168475727
 02/23  04:00:00,15.2452895366,0.138290328977,0.0,0.0,1.8243253836,1.797673824,4.123738187,4.123738187
 02/23  05:00:00,15.2887511624,0.181751954784,0.0,0.0,1.8243253836,1.797673824,5.44771200714,5.44771200714
 02/23  06:00:00,15.3520142961,0.245015088497,0.0,0.0,1.8243253836,1.797673824,7.3187760572,7.3187760572
 02/23  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,253.024476228,253.024476228
 02/23  08:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,204.934233551,204.934233551
 02/23  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,181.951811829,181.951811829
 02/23  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,153.314055971,153.314055971
 02/23  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,139.100484868,139.100484868
 02/23  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,119.333548019,119.333548019
 02/23  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,105.134351967,105.134351967
 02/23  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,93.6529418026,93.6529418026
 02/23  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,85.7556498539,85.7556498539
 02/23  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,79.7260500474,79.7260500474
 02/23  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,82.2646307558,82.2646307558
 02/23  18:00:00,50.9469778521,8.10542207263,0.0,0.0,32.8378569048,8.089532208,92.5960564277,92.5960564277
 02/23  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,103.424453813,103.424453813
 02/23  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,117.594155091,117.594155091
 02/23  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,130.266232348,130.266232348
 02/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  01:00:00,15.1338122248,0.0268130171878,0.0,0.0,1.8243253836,1.797673824,0.793794703806,0.793794703806
 02/24  02:00:00,15.1388394839,0.0318402763058,0.0,0.0,1.8243253836,1.797673824,0.943956461901,0.943956461901
 02/24  03:00:00,15.1665113856,0.0595121779976,0.0,0.0,1.8243253836,1.797673824,1.76165475451,1.76165475451
 02/24  04:00:00,15.2041171919,0.0971179843007,0.0,0.0,1.8243253836,1.797673824,2.89806220154,2.89806220154
 02/24  05:00:00,15.2315486111,0.124549403523,0.0,0.0,1.8243253836,1.797673824,3.7203093109,3.7203093109
 02/24  06:00:00,15.2146086978,0.107609490166,0.0,0.0,1.8243253836,1.797673824,3.21581605165,3.21581605165
 02/24  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,215.163321109,215.163321109
 02/24  08:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,161.75272267,161.75272267
 02/24  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,136.931186488,136.931186488
 02/24  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,116.945503028,116.945503028
 02/24  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,108.512043926,108.512043926
 02/24  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,93.2959531677,93.2959531677
 02/24  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,84.9178651162,84.9178651162
 02/24  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,78.284988705,78.284988705
 02/24  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,73.2228697172,73.2228697172
 02/24  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.0229061867,71.0229061867
 02/24  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,75.4545505899,75.4545505899
 02/24  18:00:00,50.9469778521,8.10542207263,0.0,0.0,32.8378569048,8.089532208,82.3093606097,82.3093606097
 02/24  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,91.5215382443,91.5215382443
 02/24  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,102.895874977,102.895874977
 02/24  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,108.740381864,108.740381864
 02/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  03:00:00,14.6998202117,0.0422394600935,0.0,0.0,1.8243253836,1.348255368,1.25373975068,1.25373975068
 02/25  04:00:00,14.7443650653,0.0867843137429,0.0,0.0,1.8243253836,1.348255368,2.58299617044,2.58299617044
 02/25  05:00:00,14.891042043,0.233461291398,0.0,0.0,1.8243253836,1.348255368,6.99462346294,6.99462346294
 02/25  06:00:00,15.1964386741,0.538857922503,0.0,0.0,1.8243253836,1.348255368,16.0709748504,16.0709748504
 02/25  07:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,269.145884029,269.145884029
 02/25  08:00:00,16.3647502425,8.10542207263,0.0,0.0,3.6486507672,2.696510736,221.749483645,221.749483645
 02/25  09:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,191.783889018,191.783889018
 02/25  10:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,149.106786158,149.106786158
 02/25  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,113.769625989,113.769625989
 02/25  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,83.4422005223,83.4422005223
 02/25  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,65.3115363479,65.3115363479
 02/25  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,52.449911237,52.449911237
 02/25  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,42.8500164053,42.8500164053
 02/25  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,40.2153325437,40.2153325437
 02/25  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,42.6170155738,42.6170155738
 02/25  18:00:00,50.9469778521,8.10542207263,0.0,0.0,32.8378569048,8.089532208,56.3179033196,56.3179033196
 02/25  19:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,79.3324565757,79.3324565757
 02/25  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,90.0044999022,90.0044999022
 02/25  21:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,96.9536667592,96.9536667592
 02/25  22:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,110.183079059,110.183079059
 02/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  06:00:00,14.6680700938,0.0104893422468,0.0,0.0,1.8243253836,1.348255368,0.314196274321,0.314196274321
 02/26  07:00:00,14.6926897023,0.0351089507413,0.0,0.0,1.8243253836,1.348255368,1.04128238421,1.04128238421
 02/26  08:00:00,3.2142704033,0.041689651702,0.0,0.0,1.8243253836,1.348255368,1.23639199644,1.23639199644
 02/26  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,203.135250277,203.135250277
 02/26  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,148.149998015,148.149998015
 02/26  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,123.512803023,123.512803023
 02/26  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,118.572879725,118.572879725
 02/26  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,106.27336474,106.27336474
 02/26  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,104.072286241,104.072286241
 02/26  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,104.24489725,104.24489725
 02/26  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,109.012371464,109.012371464
 02/26  17:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,116.205074099,116.205074099
 02/26  18:00:00,30.0072132801,8.10542207263,0.0,0.0,14.5946030688,5.393021472,149.731583105,149.731583105
 02/26  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,163.576603006,163.576603006
 02/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  22:00:00,14.6785014981,0.0209207464805,0.0,0.0,1.8243253836,1.348255368,0.620208941235,0.620208941235
 02/26  23:00:00,14.7290450854,0.0714643338093,0.0,0.0,1.8243253836,1.348255368,2.13056066526,2.13056066526
 02/26  24:00:00,14.8280225739,0.170441822261,0.0,0.0,1.8243253836,1.348255368,5.0864890894,5.0864890894
 02/27  01:00:00,15.2827403944,0.175741186753,0.0,0.0,1.8243253836,1.797673824,5.25163728669,5.25163728669
 02/27  02:00:00,15.4906562723,0.38365706471,0.0,0.0,1.8243253836,1.797673824,11.4687147051,11.4687147051
 02/27  03:00:00,15.661746909,0.55474770143,0.0,0.0,1.8243253836,1.797673824,16.5345238246,16.5345238246
 02/27  04:00:00,15.7943617035,0.687362495943,0.0,0.0,1.8243253836,1.797673824,20.4710070682,20.4710070682
 02/27  05:00:00,15.8703372952,0.76333808759,0.0,0.0,1.8243253836,1.797673824,22.7000855266,22.7000855266
 02/27  06:00:00,15.9866311356,0.879631928003,0.0,0.0,1.8243253836,1.797673824,26.1660375109,26.1660375109
 02/27  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,267.376670243,267.376670243
 02/27  08:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,217.603799032,217.603799032
 02/27  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,196.371829559,196.371829559
 02/27  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,168.324286013,168.324286013
 02/27  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,156.192103756,156.192103756
 02/27  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,144.662945471,144.662945471
 02/27  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,142.728862338,142.728862338
 02/27  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,142.622004047,142.622004047
 02/27  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,150.450274029,150.450274029
 02/27  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,154.625030093,154.625030093
 02/27  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,157.909950611,157.909950611
 02/27  18:00:00,50.9469778521,8.10542207263,0.0,0.0,32.8378569048,8.089532208,167.853349172,167.853349172
 02/27  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,178.362372014,178.362372014
 02/27  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,191.820299203,191.820299203
 02/27  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,199.068166135,199.068166135
 02/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/27  23:00:00,15.2874420793,0.180442871697,0.0,0.0,1.8243253836,1.797673824,5.37358736316,5.37358736316
 02/27  24:00:00,15.6722876951,0.565288487505,0.0,0.0,1.8243253836,1.797673824,16.8579028046,16.8579028046
 02/28  01:00:00,15.9582258299,0.851226622292,0.0,0.0,1.8243253836,1.797673824,25.2671519708,25.2671519708
 02/28  02:00:00,16.1776257889,1.07062658128,0.0,0.0,1.8243253836,1.797673824,31.8410978442,31.8410978442
 02/28  03:00:00,16.2095129831,1.10251377555,0.0,0.0,1.8243253836,1.797673824,32.7592087375,32.7592087375
 02/28  04:00:00,16.3495860226,1.24258681503,0.0,0.0,1.8243253836,1.797673824,36.984339902,36.984339902
 02/28  05:00:00,16.3083821888,1.20138298116,0.0,0.0,1.8243253836,1.797673824,35.7269051748,35.7269051748
 02/28  06:00:00,16.3942901613,1.28729095373,0.0,0.0,1.8243253836,1.797673824,38.3402727064,38.3402727064
 02/28  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,299.461947646,299.461947646
 02/28  08:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,240.776074734,240.776074734
 02/28  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,204.570141737,204.570141737
 02/28  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,164.283983065,164.283983065
 02/28  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,139.127014675,139.127014675
 02/28  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,115.714128811,115.714128811
 02/28  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,107.123715242,107.123715242
