Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/28  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,103.671302819,103.671302819
 02/28  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,100.522350015,100.522350015
 02/28  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,97.3224051885,97.3224051885
 02/28  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,101.954926051,101.954926051
 02/28  18:00:00,50.9469778521,8.10542207263,0.0,0.0,32.8378569048,8.089532208,111.194905862,111.194905862
 02/28  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,119.689125372,119.689125372
 02/28  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,130.419176041,130.419176041
 02/28  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,139.590672864,139.590672864
 02/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,177.915610497,177.915610497
 03/01  08:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,135.534625147,135.534625147
 03/01  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,115.689377566,115.689377566
 03/01  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,90.105458639,90.105458639
 03/01  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,78.9331637928,78.9331637928
 03/01  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,62.3834704658,62.3834704658
 03/01  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,52.4607840994,52.4607840994
 03/01  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,43.357166132,43.357166132
 03/01  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,44.7573282753,44.7573282753
 03/01  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,44.4929712813,44.4929712813
 03/01  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,52.1184847302,52.1184847302
 03/01  18:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,60.2895565696,60.2895565696
 03/01  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,65.4673256653,65.4673256653
 03/01  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,76.6708524627,76.6708524627
 03/01  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,86.653497253,86.653497253
 03/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,189.763375396,189.763375396
 03/02  08:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,149.714848398,149.714848398
 03/02  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,128.610820608,128.610820608
 03/02  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,100.719009813,100.719009813
 03/02  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,88.5926135892,88.5926135892
 03/02  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,74.8459574178,74.8459574178
 03/02  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,65.1999117338,65.1999117338
 03/02  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,59.2030694258,59.2030694258
 03/02  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,51.5401047637,51.5401047637
 03/02  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,44.6593702004,44.6593702004
 03/02  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,48.8248653817,48.8248653817
 03/02  18:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,60.2685919048,60.2685919048
 03/02  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,70.0763467617,70.0763467617
 03/02  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,82.9803407818,82.9803407818
 03/02  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,90.5177770425,90.5177770425
 03/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  04:00:00,15.118585999,0.0115867914176,0.0,0.0,1.8243253836,1.797673824,0.347475352475,0.347475352475
 03/03  05:00:00,15.1435627558,0.036563548218,0.0,0.0,1.8243253836,1.797673824,1.08460616084,1.08460616084
 03/03  06:00:00,15.150877568,0.043878360399,0.0,0.0,1.8243253836,1.797673824,1.3016138086,1.3016138086
 03/03  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,214.963850346,214.963850346
 03/03  08:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,166.003140818,166.003140818
 03/03  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,137.574114545,137.574114545
 03/03  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,105.417988043,105.417988043
 03/03  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,91.6710457554,91.6710457554
 03/03  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,73.3436619367,73.3436619367
 03/03  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,64.002239809,64.002239809
 03/03  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,61.9648944883,61.9648944883
 03/03  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,61.3846715503,61.3846715503
 03/03  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,56.4416184948,56.4416184948
 03/03  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,62.0346042416,62.0346042416
 03/03  18:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,69.0454317829,69.0454317829
 03/03  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,75.3417591842,75.3417591842
 03/03  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,87.4105210973,87.4105210973
 03/03  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,101.418300309,101.418300309
 03/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  03:00:00,14.6857435236,0.028162771997,0.0,0.0,1.8243253836,1.348255368,0.835450895232,0.835450895232
 03/04  04:00:00,14.6960427464,0.0384619948394,0.0,0.0,1.8243253836,1.348255368,1.14187405181,1.14187405181
 03/04  05:00:00,14.7936853694,0.136104617765,0.0,0.0,1.8243253836,1.348255368,4.07523981743,4.07523981743
 03/04  06:00:00,14.7972178933,0.139637141742,0.0,0.0,1.8243253836,1.348255368,4.1772467499,4.1772467499
 03/04  07:00:00,20.8488361576,8.10542207263,0.0,0.0,1.8243253836,1.348255368,240.848812525,240.848812525
 03/04  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,196.407712223,196.407712223
 03/04  09:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,173.503547824,173.503547824
 03/04  10:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,146.697417862,146.697417862
 03/04  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,126.74401508,126.74401508
 03/04  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,109.793223716,109.793223716
 03/04  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,99.0247790124,99.0247790124
 03/04  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,86.7977210205,86.7977210205
 03/04  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,83.254602418,83.254602418
 03/04  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,81.992611566,81.992611566
 03/04  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,76.9211357383,76.9211357383
 03/04  18:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,79.7566355503,79.7566355503
 03/04  19:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,96.581007628,96.581007628
 03/04  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,100.640395379,100.640395379
 03/04  21:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,102.468956078,102.468956078
 03/04  22:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,112.020289799,112.020289799
 03/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,190.266919431,190.266919431
 03/05  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,149.612791662,149.612791662
 03/05  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,127.627451958,127.627451958
 03/05  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,118.731293201,118.731293201
 03/05  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,105.242282963,105.242282963
 03/05  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,104.371836815,104.371836815
 03/05  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,101.301264885,101.301264885
 03/05  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,99.3805771794,99.3805771794
 03/05  17:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,102.110467861,102.110467861
 03/05  18:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,134.150336246,134.150336246
 03/05  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,145.93593674,145.93593674
 03/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/06  01:00:00,15.1466512038,0.039651996162,0.0,0.0,1.8243253836,1.797673824,1.18050178638,1.18050178638
 03/06  02:00:00,15.161157384,0.0541581763577,0.0,0.0,1.8243253836,1.797673824,1.60123255207,1.60123255207
 03/06  03:00:00,15.2281461295,0.121146921852,0.0,0.0,1.8243253836,1.797673824,3.63729378119,3.63729378119
 03/06  04:00:00,15.2491128256,0.142113618022,0.0,0.0,1.8243253836,1.797673824,4.24582688547,4.24582688547
 03/06  05:00:00,15.2471576333,0.14015842566,0.0,0.0,1.8243253836,1.797673824,4.20885113976,4.20885113976
 03/06  06:00:00,15.2696404593,0.162641251652,0.0,0.0,1.8243253836,1.797673824,4.86047047106,4.86047047106
 03/06  07:00:00,21.2982546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,234.216857675,234.216857675
 03/06  08:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,188.098234005,188.098234005
 03/06  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,163.217586232,163.217586232
 03/06  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,127.977506709,127.977506709
 03/06  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,104.304808785,104.304808785
 03/06  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,80.3175212255,80.3175212255
 03/06  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,74.7920964636,74.7920964636
 03/06  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,66.7635488386,66.7635488386
 03/06  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,59.1907282088,59.1907282088
 03/06  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,52.7097828252,52.7097828252
 03/06  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,56.958525821,56.958525821
 03/06  18:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,63.5836605554,63.5836605554
 03/06  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,72.7988071935,72.7988071935
 03/06  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,83.9129887307,83.9129887307
 03/06  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,85.6607939759,85.6607939759
 03/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  07:00:00,21.2982546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,187.235535116,187.235535116
 03/07  08:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,147.235830427,147.235830427
 03/07  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,127.239079974,127.239079974
 03/07  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,100.000635084,100.000635084
 03/07  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,88.3704806255,88.3704806255
 03/07  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,75.3425232493,75.3425232493
 03/07  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,69.5494760346,69.5494760346
 03/07  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,65.5622120383,65.5622120383
 03/07  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,62.573572577,62.573572577
 03/07  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,59.4979160322,59.4979160322
 03/07  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,64.5428498577,64.5428498577
 03/07  18:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,75.7503703581,75.7503703581
 03/07  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,88.5543972579,88.5543972579
 03/07  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,100.179354391,100.179354391
 03/07  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,109.409652688,109.409652688
 03/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  03:00:00,15.1327507594,0.0257515517622,0.0,0.0,1.8243253836,1.797673824,0.763805166743,0.763805166743
 03/08  04:00:00,15.1604910306,0.0534918229567,0.0,0.0,1.8243253836,1.797673824,1.58780510078,1.58780510078
 03/08  05:00:00,15.1495062188,0.0425070112286,0.0,0.0,1.8243253836,1.797673824,1.25757370876,1.25757370876
 03/08  06:00:00,15.1641584375,0.0571592298557,0.0,0.0,1.8243253836,1.797673824,1.69494550824,1.69494550824
 03/08  07:00:00,21.2982546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,212.092739129,212.092739129
 03/08  08:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,161.844842904,161.844842904
 03/08  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,133.77442677,133.77442677
 03/08  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,102.462524489,102.462524489
 03/08  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,78.0667339255,78.0667339255
 03/08  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,50.6645753108,50.6645753108
 03/08  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,34.6047760344,34.6047760344
 03/08  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,26.5560934511,26.5560934511
 03/08  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,21.8108530858,21.8108530858
 03/08  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,20.5587956566,20.5587956566
 03/08  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,30.5004809369,30.5004809369
 03/08  18:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,47.1745062371,47.1745062371
 03/08  19:00:00,46.7588553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,62.5336794272,62.5336794272
 03/08  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,77.8989149679,77.8989149679
 03/08  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,85.607037054,85.607037054
 03/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  06:00:00,15.143500477,0.0365012694024,0.0,0.0,1.8243253836,1.797673824,1.08768493413,1.08768493413
 03/09  07:00:00,21.2982546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,208.379283671,208.379283671
 03/09  08:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,162.181098799,162.181098799
 03/09  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,131.947718952,131.947718952
 03/09  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,94.9353415693,94.9353415693
 03/09  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,75.6459439896,75.6459439896
 03/09  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,51.4379098935,51.4379098935
 03/09  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,32.7160871782,32.7160871782
 03/09  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,21.9342874004,21.9342874004
 03/09  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,13.6152961824,13.6152961824
 03/09  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,6.80753130505,6.80753130505
 03/09  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,10.0746857939,10.0746857939
 03/09  18:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,20.7405147681,20.7405147681
 03/09  19:00:00,46.7588553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,37.4654446796,37.4654446796
 03/09  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,55.8432215651,55.8432215651
 03/09  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,67.4995103455,67.4995103455
 03/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  07:00:00,19.3840879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,166.098638991,166.098638991
 03/10  08:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,127.802841567,127.802841567
 03/10  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,101.497166565,101.497166565
 03/10  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,66.9132979656,66.9132979656
 03/10  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,63.1417041281,63.1417041281
 03/10  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,66.808802432,66.808802432
 03/10  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.7302618606,71.7302618606
 03/10  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,66.130014554,66.130014554
 03/10  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,60.4503277095,60.4503277095
 03/10  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,56.6039779485,56.6039779485
 03/10  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,61.63820624,61.63820624
 03/10  18:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,69.6923970902,69.6923970902
 03/10  19:00:00,46.7588553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,77.919869968,77.919869968
 03/10  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,91.4536420972,91.4536420972
 03/10  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,98.1874840999,98.1874840999
 03/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/11  01:00:00,14.6794764552,0.0218957035705,0.0,0.0,1.8243253836,1.348255368,0.649643108554,0.649643108554
 03/11  02:00:00,14.7329584416,0.0753776899764,0.0,0.0,1.8243253836,1.348255368,2.24415058105,2.24415058105
 03/11  03:00:00,14.8709065362,0.213325784575,0.0,0.0,1.8243253836,1.348255368,6.36077864553,6.36077864553
 03/11  04:00:00,15.2165259246,0.558945172991,0.0,0.0,1.8243253836,1.348255368,16.6741065013,16.6741065013
 03/11  05:00:00,15.5264104573,0.868829705741,0.0,0.0,1.8243253836,1.348255368,25.8164029741,25.8164029741
 03/11  06:00:00,15.6452498585,0.987669106898,0.0,0.0,1.8243253836,1.348255368,29.3890233802,29.3890233802
 03/11  07:00:00,18.9346694909,8.10542207263,0.0,0.0,1.8243253836,1.348255368,306.300465178,306.300465178
 03/11  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,261.342332589,261.342332589
 03/11  09:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,241.222183143,241.222183143
 03/11  10:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,209.58968558,209.58968558
 03/11  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,182.905910022,182.905910022
 03/11  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,164.086462929,164.086462929
 03/11  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,153.213141414,153.213141414
 03/11  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,145.450294566,145.450294566
 03/11  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,135.171602636,135.171602636
 03/11  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,129.747920484,129.747920484
 03/11  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,128.574883648,128.574883648
 03/11  18:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,136.637944999,136.637944999
 03/11  19:00:00,42.211367626,8.10542207263,0.0,0.0,18.243253836,6.291858384,161.147482138,161.147482138
 03/11  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,173.399149629,173.399149629
 03/11  21:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,183.336160362,183.336160362
 03/11  22:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,197.617174252,197.617174252
 03/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  24:00:00,14.7341089862,0.0765282345638,0.0,0.0,1.8243253836,1.348255368,2.28050867269,2.28050867269
 03/12  01:00:00,14.8626502212,0.205069469602,0.0,0.0,1.8243253836,1.348255368,6.09901996197,6.09901996197
 03/12  02:00:00,15.0597177173,0.402136965693,0.0,0.0,1.8243253836,1.348255368,12.0289911034,12.0289911034
 03/12  03:00:00,15.3866961769,0.729115425341,0.0,0.0,1.8243253836,1.348255368,21.6556422258,21.6556422258
 03/12  04:00:00,15.5506378992,0.893057147602,0.0,0.0,1.8243253836,1.348255368,26.5805782199,26.5805782199
 03/12  05:00:00,15.6943331068,1.03675235522,0.0,0.0,1.8243253836,1.348255368,30.788739224,30.788739224
 03/12  06:00:00,15.7846839821,1.12710323046,0.0,0.0,1.8243253836,1.348255368,33.5974936241,33.5974936241
 03/12  07:00:00,12.0444732123,1.215225794,0.0,0.0,1.8243253836,1.348255368,36.1154638679,36.1154638679
 03/12  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,294.187453588,294.187453588
 03/12  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,233.800672577,233.800672577
 03/12  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,192.616951176,192.616951176
 03/12  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,163.4727835,163.4727835
 03/12  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,129.499733008,129.499733008
 03/12  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,109.919494387,109.919494387
 03/12  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,92.8310960577,92.8310960577
 03/12  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,79.9786208334,79.9786208334
 03/12  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,73.8489700576,73.8489700576
 03/12  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,95.3359606537,95.3359606537
 03/12  18:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,107.635840556,107.635840556
 03/12  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,185.175836917,185.175836917
 03/13  07:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,142.597848005,142.597848005
 03/13  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,122.912856073,122.912856073
 03/13  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,94.6151134452,94.6151134452
 03/13  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,82.2922273839,82.2922273839
 03/13  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,63.9025999515,63.9025999515
 03/13  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,44.1013660059,44.1013660059
 03/13  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,34.5011610534,34.5011610534
 03/13  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,30.1752289873,30.1752289873
 03/13  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,17.6147695639,17.6147695639
 03/13  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,25.3720198838,25.3720198838
 03/13  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,47.3394351914,47.3394351914
 03/13  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,56.761607042,56.761607042
 03/13  19:00:00,46.7588553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,67.8100998686,67.8100998686
 03/13  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,74.4258062327,74.4258062327
 03/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  04:00:00,15.1179143395,0.0109151319466,0.0,0.0,1.8243253836,1.797673824,0.32664780883,0.32664780883
 03/14  05:00:00,15.1422735609,0.0352743532949,0.0,0.0,1.8243253836,1.797673824,1.0452326413,1.0452326413
 03/14  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,212.319349356,212.319349356
 03/14  07:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,170.69519158,170.69519158
 03/14  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,152.621583047,152.621583047
 03/14  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,131.024648759,131.024648759
 03/14  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,124.079959597,124.079959597
 03/14  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,110.146077455,110.146077455
 03/14  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,100.874799972,100.874799972
 03/14  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,86.9984284479,86.9984284479
 03/14  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,80.0365788903,80.0365788903
 03/14  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,69.1124637053,69.1124637053
 03/14  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,68.6678202092,68.6678202092
 03/14  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,77.1090675814,77.1090675814
 03/14  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,84.2138096775,84.2138096775
 03/14  19:00:00,46.7588553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,95.7677821393,95.7677821393
 03/14  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,105.671457198,105.671457198
 03/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  01:00:00,15.118253561,0.0112543533511,0.0,0.0,1.8243253836,1.797673824,0.336635131434,0.336635131434
 03/15  02:00:00,15.1475574611,0.0405582535315,0.0,0.0,1.8243253836,1.797673824,1.2019754712,1.2019754712
 03/15  03:00:00,15.1698981295,0.0628989218898,0.0,0.0,1.8243253836,1.797673824,1.87472297949,1.87472297949
 03/15  04:00:00,15.2558315822,0.148832374592,0.0,0.0,1.8243253836,1.797673824,4.44905716216,4.44905716216
 03/15  05:00:00,15.2571930951,0.150193887548,0.0,0.0,1.8243253836,1.797673824,4.49744761198,4.49744761198
 03/15  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,241.544180284,241.544180284
 03/15  07:00:00,24.740571255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,194.312861936,194.312861936
 03/15  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,174.161844537,174.161844537
 03/15  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,146.895700388,146.895700388
 03/15  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,131.996305954,131.996305954
 03/15  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,116.674291041,116.674291041
 03/15  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,104.744801744,104.744801744
 03/15  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,90.746483177,90.746483177
 03/15  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,79.2796846022,79.2796846022
 03/15  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.6072545797,71.6072545797
 03/15  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.8988922804,71.8988922804
 03/15  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,76.8787904276,76.8787904276
 03/15  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,80.8787785368,80.8787785368
 03/15  19:00:00,46.7588553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,92.074499046,92.074499046
 03/15  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,101.979003822,101.979003822
 03/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  02:00:00,15.1256779536,0.0186787459908,0.0,0.0,1.8243253836,1.797673824,0.555236727333,0.555236727333
 03/16  03:00:00,15.1480293249,0.041030117266,0.0,0.0,1.8243253836,1.797673824,1.21509957133,1.21509957133
 03/16  04:00:00,15.1589648588,0.0519656511557,0.0,0.0,1.8243253836,1.797673824,1.5411838939,1.5411838939
 03/16  05:00:00,15.2150495675,0.1080503599,0.0,0.0,1.8243253836,1.797673824,3.22154765687,3.22154765687
 03/16  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,223.771090601,223.771090601
 03/16  07:00:00,24.740571255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,178.222447368,178.222447368
 03/16  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,157.721801484,157.721801484
 03/16  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,129.360395194,129.360395194
 03/16  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,109.015004445,109.015004445
 03/16  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,84.7165254674,84.7165254674
 03/16  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,78.6893216837,78.6893216837
 03/16  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,74.9974374544,74.9974374544
 03/16  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,69.7356006932,69.7356006932
 03/16  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,62.38714001,62.38714001
 03/16  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,65.4818741148,65.4818741148
 03/16  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,77.100358907,77.100358907
 03/16  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,86.6419364828,86.6419364828
 03/16  19:00:00,44.8446886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,94.5322556607,94.5322556607
 03/16  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,101.930650159,101.930650159
 03/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  03:00:00,15.1334770914,0.0264778838135,0.0,0.0,1.8243253836,1.797673824,0.78604594935,0.78604594935
 03/17  04:00:00,15.1587659817,0.0517667740598,0.0,0.0,1.8243253836,1.797673824,1.53979611315,1.53979611315
 03/17  05:00:00,15.2644322923,0.157433084716,0.0,0.0,1.8243253836,1.797673824,4.71377223041,4.71377223041
 03/17  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,245.73431981,245.73431981
 03/17  07:00:00,24.740571255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,202.054736239,202.054736239
 03/17  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,176.593360411,176.593360411
 03/17  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,142.323401576,142.323401576
 03/17  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,121.047023684,121.047023684
 03/17  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,97.7624520598,97.7624520598
 03/17  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,82.2700247906,82.2700247906
 03/17  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,66.9383849952,66.9383849952
 03/17  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,52.0219106427,52.0219106427
 03/17  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,35.2508625202,35.2508625202
 03/17  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,30.3686057965,30.3686057965
 03/17  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,36.3028277236,36.3028277236
 03/17  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,42.507642,42.507642
 03/17  19:00:00,44.8446886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,61.8883582355,61.8883582355
 03/17  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,74.4820260817,74.4820260817
 03/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  06:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,178.622518043,178.622518043
 03/18  07:00:00,20.1930835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,142.97845017,142.97845017
 03/18  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,128.084004938,128.084004938
 03/18  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,102.255796569,102.255796569
 03/18  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,81.2272106091,81.2272106091
 03/18  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,61.8642365922,61.8642365922
 03/18  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,51.5347271637,51.5347271637
 03/18  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,45.556926033,45.556926033
 03/18  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,37.1478588884,37.1478588884
 03/18  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,27.7900082382,27.7900082382
 03/18  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,24.2869610997,24.2869610997
 03/18  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,31.4366856383,31.4366856383
 03/18  18:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,56.916635147,56.916635147
 03/18  19:00:00,31.2022256009,8.10542207263,0.0,0.0,10.9459523016,4.49418456,73.7478541052,73.7478541052
 03/18  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,87.6628097665,87.6628097665
 03/18  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,105.877898929,105.877898929
 03/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,174.967261358,174.967261358
 03/19  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,131.320946596,131.320946596
 03/19  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,100.294647202,100.294647202
 03/19  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,72.4328582105,72.4328582105
 03/19  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,40.5270873865,40.5270873865
 03/19  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,21.3335488288,21.3335488288
 03/19  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,8.5385252579,8.5385252579
 03/19  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.705791891168,0.705791891168
 03/19  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.00660075907281,0.00660075907281
 03/19  18:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,5.90832489367,5.90832489367
 03/19  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,155.815051875,155.815051875
 03/20  07:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,129.929145366,129.929145366
 03/20  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,117.221492288,117.221492288
 03/20  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,99.2632881752,99.2632881752
 03/20  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,94.629910602,94.629910602
 03/20  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,81.1869900747,81.1869900747
 03/20  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,74.7953345308,74.7953345308
 03/20  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,73.4105176184,73.4105176184
 03/20  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,75.4829206658,75.4829206658
 03/20  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,73.0703370063,73.0703370063
 03/20  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,76.2331138602,76.2331138602
 03/20  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,87.2579475678,87.2579475678
 03/20  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,95.3658875849,95.3658875849
 03/20  19:00:00,44.8446886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,111.335042655,111.335042655
