Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/20  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,121.63011503,121.63011503
 03/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  24:00:00,15.1296723197,0.0226731120811,0.0,0.0,1.8243253836,1.797673824,0.67286617066,0.67286617066
 03/21  01:00:00,15.1590948935,0.0520956858902,0.0,0.0,1.8243253836,1.797673824,1.53709552177,1.53709552177
 03/21  02:00:00,15.2891641621,0.182164954543,0.0,0.0,1.8243253836,1.797673824,5.44214499981,5.44214499981
 03/21  03:00:00,15.2978160128,0.190816805233,0.0,0.0,1.8243253836,1.797673824,5.69569303072,5.69569303072
 03/21  04:00:00,15.5505421455,0.443542937883,0.0,0.0,1.8243253836,1.797673824,13.2473839144,13.2473839144
 03/21  05:00:00,15.7297193319,0.622720124275,0.0,0.0,1.8243253836,1.797673824,18.5370467156,18.5370467156
 03/21  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,274.659463263,274.659463263
 03/21  07:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,227.779808885,227.779808885
 03/21  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,203.643071984,203.643071984
 03/21  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,172.567290728,172.567290728
 03/21  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,148.924274407,148.924274407
 03/21  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,122.921152359,122.921152359
 03/21  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,103.772694854,103.772694854
 03/21  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,87.8712775494,87.8712775494
 03/21  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,80.3217270093,80.3217270093
 03/21  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,70.8167470358,70.8167470358
 03/21  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,69.6916746744,69.6916746744
 03/21  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,75.5405775187,75.5405775187
 03/21  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,84.1455418584,84.1455418584
 03/21  19:00:00,44.8446886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,99.1804633432,99.1804633432
 03/21  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,106.971104474,106.971104474
 03/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  01:00:00,15.1273361857,0.020336978099,0.0,0.0,1.8243253836,1.797673824,0.603971602713,0.603971602713
 03/22  02:00:00,15.1525520942,0.0455528865915,0.0,0.0,1.8243253836,1.797673824,1.34504175555,1.34504175555
 03/22  03:00:00,15.2383565148,0.131357307175,0.0,0.0,1.8243253836,1.797673824,3.91800369523,3.91800369523
 03/22  04:00:00,15.2726362968,0.165637089234,0.0,0.0,1.8243253836,1.797673824,4.95880982593,4.95880982593
 03/22  05:00:00,15.4442272167,0.337228009136,0.0,0.0,1.8243253836,1.797673824,10.0813682611,10.0813682611
 03/22  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,261.199253368,261.199253368
 03/22  07:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,214.386784826,214.386784826
 03/22  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,184.06731547,184.06731547
 03/22  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,141.66251179,141.66251179
 03/22  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,112.959092998,112.959092998
 03/22  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,83.4697828334,83.4697828334
 03/22  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,61.6401231025,61.6401231025
 03/22  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,42.26694202,42.26694202
 03/22  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,29.2189823975,29.2189823975
 03/22  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,19.3371704384,19.3371704384
 03/22  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,19.6237597636,19.6237597636
 03/22  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,25.3222526108,25.3222526108
 03/22  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,33.4331662243,33.4331662243
 03/22  19:00:00,44.8446886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,54.5132295232,54.5132295232
 03/22  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,67.0227234813,67.0227234813
 03/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,197.507853233,197.507853233
 03/23  07:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,158.870935532,158.870935532
 03/23  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,133.499995271,133.499995271
 03/23  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,101.530753959,101.530753959
 03/23  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,79.4786890014,79.4786890014
 03/23  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,52.0395160387,52.0395160387
 03/23  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,35.3096951924,35.3096951924
 03/23  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,23.1749341136,23.1749341136
 03/23  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,11.7581824153,11.7581824153
 03/23  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.9406060858,1.9406060858
 03/23  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.60748087547,1.60748087547
 03/23  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,5.0498599743,5.0498599743
 03/23  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,12.446583934,12.446583934
 03/23  19:00:00,42.9305219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,31.2265901514,31.2265901514
 03/23  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,48.4832225118,48.4832225118
 03/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,167.005521618,167.005521618
 03/24  07:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,131.915084149,131.915084149
 03/24  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,111.75818969,111.75818969
 03/24  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,79.902355176,79.902355176
 03/24  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,56.4564080144,56.4564080144
 03/24  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,26.5631342406,26.5631342406
 03/24  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,3.96496921956,3.96496921956
 03/24  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  15:00:00,49.1879155578,8.10542207263,0.155104372324,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  16:00:00,49.5124042497,8.10542207263,0.479593064283,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  17:00:00,49.4103460524,8.10542207263,0.377534866959,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  18:00:00,37.2751658659,8.10542207263,0.0871438940969,0.0,21.8919046032,7.190695296,0.0,0.0
 03/24  19:00:00,42.9305219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/24  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  06:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,104.545260756,104.545260756
 03/25  07:00:00,18.2789169092,8.10542207263,0.0,0.0,3.6486507672,2.696510736,79.0026812925,79.0026812925
 03/25  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,62.5677871741,62.5677871741
 03/25  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,39.3394574294,39.3394574294
 03/25  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,18.8388807685,18.8388807685
 03/25  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,3.00403062573,3.00403062573
 03/25  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.047188715195,0.047188715195
 03/25  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  18:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.32590565996,0.32590565996
 03/25  19:00:00,29.2880589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,16.3846466305,16.3846466305
 03/25  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,29.6946729223,29.6946729223
 03/25  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,44.5023374171,44.5023374171
 03/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,158.239395407,158.239395407
 03/26  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,109.884397533,109.884397533
 03/26  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,74.9902904335,74.9902904335
 03/26  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,49.5501861599,49.5501861599
 03/26  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,19.0204178844,19.0204178844
 03/26  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,2.25552933891,2.25552933891
 03/26  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/26  18:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/26  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,84.3836515856,84.3836515856
 03/27  07:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,58.0404177729,58.0404177729
 03/27  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,42.3318515335,42.3318515335
 03/27  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,17.2715344178,17.2715344178
 03/27  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,7.78214964014,7.78214964014
 03/27  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.89538203994,1.89538203994
 03/27  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.660448933574,0.660448933574
 03/27  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.00180159050386,0.00180159050386
 03/27  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/27  19:00:00,42.9305219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,2.10239016147,2.10239016147
 03/27  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,3.45166286649,3.45166286649
 03/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,109.350685295,109.350685295
 03/28  07:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,91.9629193262,91.9629193262
 03/28  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,82.6476512992,82.6476512992
 03/28  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,63.8712647402,63.8712647402
 03/28  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,56.0272596833,56.0272596833
 03/28  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,46.1127301239,46.1127301239
 03/28  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,43.402656769,43.402656769
 03/28  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,39.0883167309,39.0883167309
 03/28  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,35.3333465056,35.3333465056
 03/28  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,28.4560282246,28.4560282246
 03/28  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,28.3509886039,28.3509886039
 03/28  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,33.1736840049,33.1736840049
 03/28  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,37.1622918909,37.1622918909
 03/28  19:00:00,42.9305219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,47.4195595169,47.4195595169
 03/28  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,56.0896541599,56.0896541599
 03/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,172.848032345,172.848032345
 03/29  07:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,134.06122583,134.06122583
 03/29  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,111.195892224,111.195892224
 03/29  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,83.4345809247,83.4345809247
 03/29  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,76.5069825086,76.5069825086
 03/29  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,73.3279829281,73.3279829281
 03/29  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,75.6606539603,75.6606539603
 03/29  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,70.9560759503,70.9560759503
 03/29  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,64.4055800264,64.4055800264
 03/29  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,60.9288711401,60.9288711401
 03/29  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,64.0295333581,64.0295333581
 03/29  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,68.7314404706,68.7314404706
 03/29  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,76.1467031626,76.1467031626
 03/29  19:00:00,42.9305219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,85.7123811695,85.7123811695
 03/29  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,89.610055451,89.610055451
 03/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  04:00:00,15.1182285934,0.0112293858231,0.0,0.0,1.8243253836,1.797673824,0.335938869776,0.335938869776
 03/30  05:00:00,15.1435926156,0.0365934080498,0.0,0.0,1.8243253836,1.797673824,1.08420132946,1.08420132946
 03/30  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,210.072785513,210.072785513
 03/30  07:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,165.699804446,165.699804446
 03/30  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,146.987135568,146.987135568
 03/30  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,124.684676011,124.684676011
 03/30  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,113.053981405,113.053981405
 03/30  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,88.8794707145,88.8794707145
 03/30  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.5065622203,71.5065622203
 03/30  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,58.8251401216,58.8251401216
 03/30  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,44.436588321,44.436588321
 03/30  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,29.7309619772,29.7309619772
 03/30  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,24.8841819385,24.8841819385
 03/30  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,27.7234600129,27.7234600129
 03/30  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,35.3640561691,35.3640561691
 03/30  19:00:00,42.9305219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,49.5884365487,49.5884365487
 03/30  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,63.3641266954,63.3641266954
 03/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  04:00:00,15.1323662836,0.0253670759623,0.0,0.0,1.8243253836,1.797673824,0.752258874789,0.752258874789
 03/31  05:00:00,15.1386127369,0.0316135292855,0.0,0.0,1.8243253836,1.797673824,0.938394141985,0.938394141985
 03/31  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,220.258935191,220.258935191
 03/31  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,173.713385716,173.713385716
 03/31  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,140.27992743,140.27992743
 03/31  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,102.671729101,102.671729101
 03/31  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,77.4009209431,77.4009209431
 03/31  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,51.3751007891,51.3751007891
 03/31  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,38.6475081149,38.6475081149
 03/31  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,27.8661245683,27.8661245683
 03/31  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,15.4530230224,15.4530230224
 03/31  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,3.97778617677,3.97778617677
 03/31  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.5245326883,1.5245326883
 03/31  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,3.42377440285,3.42377440285
 03/31  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,9.16704507888,9.16704507888
 03/31  19:00:00,41.0163553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,27.2830169761,27.2830169761
 03/31  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,45.1742294154,45.1742294154
 03/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  06:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,193.238872026,193.238872026
 04/01  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,157.377952849,157.377952849
 04/01  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,137.4219963,137.4219963
 04/01  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,110.983981233,110.983981233
 04/01  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,83.4214365862,83.4214365862
 04/01  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,51.7653709697,51.7653709697
 04/01  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,32.7384222149,32.7384222149
 04/01  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,22.8049863013,22.8049863013
 04/01  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,15.3397903874,15.3397903874
 04/01  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,7.92219053418,7.92219053418
 04/01  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,5.37612140501,5.37612140501
 04/01  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,13.5088994232,13.5088994232
 04/01  18:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,33.1625448966,33.1625448966
 04/01  19:00:00,27.3738922676,8.10542207263,0.0,0.0,10.9459523016,4.49418456,51.2952960985,51.2952960985
 04/01  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,72.7617025099,72.7617025099
 04/01  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,92.6445305168,92.6445305168
 04/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  05:00:00,14.6837079098,0.0261271582401,0.0,0.0,1.8243253836,1.348255368,0.775286901182,0.775286901182
 04/02  06:00:00,14.6886149261,0.0310341744633,0.0,0.0,1.8243253836,1.348255368,0.9212379529,0.9212379529
 04/02  07:00:00,3.21564987228,0.0430691206792,0.0,0.0,1.8243253836,1.348255368,1.28027545143,1.28027545143
 04/02  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,198.289046751,198.289046751
 04/02  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,142.756439066,142.756439066
 04/02  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,105.328872783,105.328872783
 04/02  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,74.61127706,74.61127706
 04/02  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,39.9101913011,39.9101913011
 04/02  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,26.4605507007,26.4605507007
 04/02  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,24.5997021938,24.5997021938
 04/02  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,20.4081683983,20.4081683983
 04/02  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,17.4983609627,17.4983609627
 04/02  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,33.1602358736,33.1602358736
 04/02  18:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,44.9698402097,44.9698402097
 04/02  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,188.873089855,188.873089855
 04/03  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,141.976837989,141.976837989
 04/03  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,111.485483016,111.485483016
 04/03  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.3915687827,71.3915687827
 04/03  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,45.2635026562,45.2635026562
 04/03  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,17.1593101891,17.1593101891
 04/03  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.887024398278,0.887024398278
 04/03  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  15:00:00,49.1296070166,8.10542207263,0.0967958311402,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  16:00:00,49.1704551193,8.10542207263,0.13764393386,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/03  19:00:00,41.0163553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/03  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.756572006194,0.756572006194
 04/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,94.9227522146,94.9227522146
 04/04  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,73.7569269512,73.7569269512
 04/04  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,56.6257817043,56.6257817043
 04/04  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,26.8378229224,26.8378229224
 04/04  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,6.12394928843,6.12394928843
 04/04  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  13:00:00,49.269872781,8.10542207263,0.237061595608,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  14:00:00,51.8738266608,8.10542207263,2.84101547541,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  15:00:00,54.5692304331,8.10542207263,5.53641924763,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  16:00:00,55.4183959792,8.10542207263,6.38558479378,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  17:00:00,55.280148104,8.10542207263,6.24733691859,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  18:00:00,41.0900084544,8.10542207263,3.90198648256,0.0,21.8919046032,7.190695296,0.0,0.0
 04/04  19:00:00,41.5774277986,8.10542207263,0.561072493435,0.0,21.8919046032,7.190695296,0.0,0.0
 04/04  20:00:00,44.1273500358,8.10542207263,0.00181574313436,0.0,18.243253836,6.291858384,0.0,0.0
 04/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  06:00:00,21.2982546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,64.0700170569,64.0700170569
 04/05  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,48.7740997743,48.7740997743
 04/05  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,31.7748178326,31.7748178326
 04/05  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,3.58960830075,3.58960830075
 04/05  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  12:00:00,49.6870162663,8.10542207263,0.65420508085,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  13:00:00,52.1053803146,8.10542207263,3.07256912916,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  14:00:00,54.3471466073,8.10542207263,5.31433542191,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  15:00:00,55.719465457,8.10542207263,6.68665427154,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  16:00:00,55.5509716454,8.10542207263,6.51816045992,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  17:00:00,53.4096719838,8.10542207263,4.37686079837,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  18:00:00,39.4272331348,8.10542207263,2.239211163,0.0,21.8919046032,7.190695296,0.0,0.0
 04/05  19:00:00,41.1828306973,8.10542207263,0.166475392126,0.0,21.8919046032,7.190695296,0.0,0.0
 04/05  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  06:00:00,21.2982546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,113.873583957,113.873583957
 04/06  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,90.1911732579,90.1911732579
 04/06  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,75.4453671077,75.4453671077
 04/06  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,53.7304205033,53.7304205033
 04/06  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,42.3652305622,42.3652305622
 04/06  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,23.0453304446,23.0453304446
 04/06  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,10.6240755184,10.6240755184
 04/06  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,2.58411579375,2.58411579375
 04/06  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.00119722416665,0.00119722416665
 04/06  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/06  19:00:00,41.0163553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,1.10756748626,1.10756748626
 04/06  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,11.1857266457,11.1857266457
 04/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  06:00:00,21.2982546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,183.344769541,183.344769541
 04/07  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,146.532467388,146.532467388
 04/07  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,112.148240567,112.148240567
 04/07  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,65.788477266,65.788477266
 04/07  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,35.3060843014,35.3060843014
 04/07  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,6.99909173123,6.99909173123
 04/07  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.012251037809,0.012251037809
 04/07  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  15:00:00,49.0580778459,8.10542207263,0.0252666604952,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  16:00:00,49.2107064245,8.10542207263,0.177895239047,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  17:00:00,49.1672513513,8.10542207263,0.134440165864,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  18:00:00,37.3476258157,8.10542207263,0.159603843849,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  19:00:00,41.0163553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  06:00:00,20.8488361576,8.10542207263,0.0,0.0,1.8243253836,1.348255368,113.900714572,113.900714572
 04/08  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,88.4314382189,88.4314382189
 04/08  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,65.7821941562,65.7821941562
 04/08  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,30.3849068631,30.3849068631
 04/08  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,2.92595713674,2.92595713674
 04/08  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  13:00:00,49.6499255916,8.10542207263,0.617114406132,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  14:00:00,51.9546864885,8.10542207263,2.92187530308,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  15:00:00,53.4706677547,8.10542207263,4.43785656928,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  16:00:00,53.8437756846,8.10542207263,4.8109644992,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  17:00:00,52.4362474438,8.10542207263,3.40343625835,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  18:00:00,32.931488924,8.10542207263,0.290954631386,0.0,18.243253836,6.291858384,0.0,0.0
 04/08  19:00:00,25.4597256009,8.10542207263,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/08  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/08  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.689780039409,0.689780039409
 04/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,77.82999785,77.82999785
 04/09  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,42.023844143,42.023844143
 04/09  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,15.3824314342,15.3824314342
 04/09  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,1.36664840793,1.36664840793
 04/09  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  13:00:00,37.1968300525,8.10542207263,0.00880808071796,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  14:00:00,38.3916052651,8.10542207263,1.2035832933,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  15:00:00,39.9881019983,8.10542207263,2.80008002643,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  16:00:00,40.6918701779,8.10542207263,3.50384820605,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  17:00:00,29.9969063435,8.10542207263,1.90385973007,0.0,14.5946030688,5.393021472,0.0,0.0
 04/09  18:00:00,19.2702545116,8.10542207263,0.272183256592,0.0,7.2973015344,3.595347648,0.0,0.0
 04/09  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  06:00:00,21.2982546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,53.436727684,53.436727684
 04/10  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,36.3960792583,36.3960792583
 04/10  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,30.0513721466,30.0513721466
 04/10  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,19.7618372125,19.7618372125
 04/10  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,8.90004697599,8.90004697599
 04/10  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/10  19:00:00,39.1021886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/10  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,1.12584767196,1.12584767196
 04/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
