Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  06:00:00,19.3840879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,67.8542683418,67.8542683418
 04/11  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,48.8344760078,48.8344760078
 04/11  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,36.3148869468,36.3148869468
 04/11  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,19.9151908696,19.9151908696
 04/11  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,12.7108565028,12.7108565028
 04/11  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.609142303055,0.609142303055
 04/11  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/11  19:00:00,39.1021886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.522015120754,0.522015120754
 04/11  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,5.03285848317,5.03285848317
 04/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  06:00:00,19.3840879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,89.6109099349,89.6109099349
 04/12  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,73.9584771637,73.9584771637
 04/12  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,61.8848879317,61.8848879317
 04/12  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,44.687008159,44.687008159
 04/12  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,40.7181787263,40.7181787263
 04/12  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,33.3641218852,33.3641218852
 04/12  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,31.409407803,31.409407803
 04/12  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,29.8199352997,29.8199352997
 04/12  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,31.8929440415,31.8929440415
 04/12  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,30.5383688082,30.5383688082
 04/12  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,32.4333399032,32.4333399032
 04/12  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,37.4376811901,37.4376811901
 04/12  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,38.37078536,38.37078536
 04/12  19:00:00,39.1021886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,42.9462092251,42.9462092251
 04/12  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,45.9973769463,45.9973769463
 04/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  06:00:00,19.3840879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,154.694384492,154.694384492
 04/13  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,121.876211133,121.876211133
 04/13  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,97.3877143619,97.3877143619
 04/13  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,61.7681804466,61.7681804466
 04/13  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,38.2791778541,38.2791778541
 04/13  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,12.5864404545,12.5864404545
 04/13  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.06279959083,1.06279959083
 04/13  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  19:00:00,39.1021886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,1.53106189724,1.53106189724
 04/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  06:00:00,19.3840879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,152.955007655,152.955007655
 04/14  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,109.507099186,109.507099186
 04/14  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,78.4708982395,78.4708982395
 04/14  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,42.9820739261,42.9820739261
 04/14  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,22.8533097356,22.8533097356
 04/14  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,4.19251379805,4.19251379805
 04/14  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  16:00:00,49.0364059774,8.10542207263,0.00359479198589,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/14  19:00:00,39.1021886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/14  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  06:00:00,18.9346694909,8.10542207263,0.0,0.0,1.8243253836,1.348255368,108.041756623,108.041756623
 04/15  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,82.5269947557,82.5269947557
 04/15  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,65.8517866397,65.8517866397
 04/15  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,42.6028056397,42.6028056397
 04/15  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,25.4178659083,25.4178659083
 04/15  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,10.3105269509,10.3105269509
 04/15  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,2.8174153382,2.8174153382
 04/15  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0206699200356,0.0206699200356
 04/15  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.35397403147,1.35397403147
 04/15  18:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,16.1786023661,16.1786023661
 04/15  19:00:00,25.4597256009,8.10542207263,0.0,0.0,10.9459523016,4.49418456,28.4969756793,28.4969756793
 04/15  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,37.2882859002,37.2882859002
 04/15  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,48.0689285751,48.0689285751
 04/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,110.206541902,110.206541902
 04/16  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,83.5663770615,83.5663770615
 04/16  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,65.6193548232,65.6193548232
 04/16  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,55.8225966767,55.8225966767
 04/16  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,44.3651725341,44.3651725341
 04/16  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,39.6556636155,39.6556636155
 04/16  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,31.2539926636,31.2539926636
 04/16  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,21.9928956066,21.9928956066
 04/16  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,11.3450841327,11.3450841327
 04/16  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,13.915757586,13.915757586
 04/16  18:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,19.7346749714,19.7346749714
 04/16  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  06:00:00,17.4699212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,122.983328177,122.983328177
 04/17  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,96.069028901,96.069028901
 04/17  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,80.3889148427,80.3889148427
 04/17  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,52.4447807646,52.4447807646
 04/17  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,33.5531349235,33.5531349235
 04/17  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,11.1562442092,11.1562442092
 04/17  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.352566575256,0.352566575256
 04/17  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  15:00:00,49.1719689271,8.10542207263,0.13915774164,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  16:00:00,49.3919625408,8.10542207263,0.359151355382,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  17:00:00,49.9728000721,8.10542207263,0.939988886694,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  18:00:00,37.9244574549,8.10542207263,0.736435483028,0.0,21.8919046032,7.190695296,0.0,0.0
 04/17  19:00:00,37.2314680542,8.10542207263,0.0434460823465,0.0,21.8919046032,7.190695296,0.0,0.0
 04/17  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  06:00:00,17.4699212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,49.6796718102,49.6796718102
 04/18  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,32.5588858093,32.5588858093
 04/18  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,13.4330884166,13.4330884166
 04/18  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  11:00:00,49.4211249846,8.10542207263,0.388313799147,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  12:00:00,54.2830084962,8.10542207263,5.25019731082,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  13:00:00,59.0548142897,8.10542207263,10.0220031043,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  14:00:00,61.5917000997,8.10542207263,12.5588889143,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  15:00:00,63.2020971927,8.10542207263,14.1692860073,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  16:00:00,62.9940918394,8.10542207263,13.9612806539,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  17:00:00,61.4639717989,8.10542207263,12.4311606135,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  18:00:00,46.3440443212,8.10542207263,9.15602234939,0.0,21.8919046032,7.190695296,0.0,0.0
 04/18  19:00:00,42.432347755,8.10542207263,5.24432578319,0.0,21.8919046032,7.190695296,0.0,0.0
 04/18  20:00:00,45.8760670284,8.10542207263,1.7505327358,0.0,18.243253836,6.291858384,0.0,0.0
 04/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  06:00:00,17.4699212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,42.1820638862,42.1820638862
 04/19  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,28.6941560723,28.6941560723
 04/19  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,11.4496260179,11.4496260179
 04/19  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  12:00:00,49.5672136992,8.10542207263,0.534402513742,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  13:00:00,52.0847987995,8.10542207263,3.05198761408,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  14:00:00,55.3918333836,8.10542207263,6.35902219821,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  15:00:00,57.7522719388,8.10542207263,8.71946075342,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  16:00:00,58.7296809933,8.10542207263,9.69686980787,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  17:00:00,57.5605096631,8.10542207263,8.52769847763,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  18:00:00,40.5363338086,8.10542207263,3.34831183673,0.0,21.8919046032,7.190695296,0.0,0.0
 04/19  19:00:00,37.3051312939,8.10542207263,0.117109322098,0.0,21.8919046032,7.190695296,0.0,0.0
 04/19  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  06:00:00,17.4699212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,53.4924802731,53.4924802731
 04/20  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,43.0439011426,43.0439011426
 04/20  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,35.5452947289,35.5452947289
 04/20  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,16.2511543466,16.2511543466
 04/20  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,6.28977816358,6.28977816358
 04/20  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.116889469053,0.116889469053
 04/20  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  06:00:00,17.4699212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,122.18367716,122.18367716
 04/21  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,93.4841642287,93.4841642287
 04/21  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,74.3827751232,74.3827751232
 04/21  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,45.2997825058,45.2997825058
 04/21  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,27.1713714833,27.1713714833
 04/21  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,8.21928204885,8.21928204885
 04/21  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.1306626112,1.1306626112
 04/21  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/21  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/21  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  06:00:00,15.1063361576,8.10542207263,0.0,0.0,1.8243253836,1.348255368,116.569472617,116.569472617
 04/22  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,89.5764499841,89.5764499841
 04/22  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,76.013155724,76.013155724
 04/22  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,53.9049746712,53.9049746712
 04/22  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,39.9173648687,39.9173648687
 04/22  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,34.2483623404,34.2483623404
 04/22  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,34.1578353247,34.1578353247
 04/22  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,31.9579080833,31.9579080833
 04/22  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,30.8041479173,30.8041479173
 04/22  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,25.3809265008,25.3809265008
 04/22  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,21.7394673775,21.7394673775
 04/22  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,29.4769842027,29.4769842027
 04/22  18:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,47.8488000633,47.8488000633
 04/22  19:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,56.9030926703,56.9030926703
 04/22  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,62.2587195787,62.2587195787
 04/22  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,80.7677740788,80.7677740788
 04/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  06:00:00,7.01964622097,0.0187321360342,0.0,0.0,1.8243253836,1.348255368,0.556887287787,0.556887287787
 04/23  07:00:00,3.17938488128,0.00680412968369,0.0,0.0,1.8243253836,1.348255368,0.200310585397,0.200310585397
 04/23  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,180.137212484,180.137212484
 04/23  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,130.319438384,130.319438384
 04/23  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,101.78993294,101.78993294
 04/23  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,82.131965382,82.131965382
 04/23  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,60.2211957111,60.2211957111
 04/23  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,49.0294994298,49.0294994298
 04/23  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,39.26310799,39.26310799
 04/23  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,31.5080620917,31.5080620917
 04/23  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,28.0747637371,28.0747637371
 04/23  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,43.4712037919,43.4712037919
 04/23  18:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,54.0029978416,54.0029978416
 04/23  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  06:00:00,15.5557546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,209.145076499,209.145076499
 04/24  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,154.985306674,154.985306674
 04/24  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,113.683177233,113.683177233
 04/24  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,73.5874336467,73.5874336467
 04/24  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,54.2392951853,54.2392951853
 04/24  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,29.3337667398,29.3337667398
 04/24  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,12.9004958246,12.9004958246
 04/24  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,2.59464803088,2.59464803088
 04/24  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/24  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.617959239147,0.617959239147
 04/24  20:00:00,42.211367626,8.10542207263,0.0,0.0,18.243253836,6.291858384,12.6365094784,12.6365094784
 04/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  06:00:00,15.5557546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,123.588802977,123.588802977
 04/25  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,105.287068902,105.287068902
 04/25  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,92.421869877,92.421869877
 04/25  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,63.7827875573,63.7827875573
 04/25  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,53.2339974942,53.2339974942
 04/25  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,38.884164846,38.884164846
 04/25  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,30.2332383071,30.2332383071
 04/25  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,27.1665519457,27.1665519457
 04/25  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,21.2580633327,21.2580633327
 04/25  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,13.6153775815,13.6153775815
 04/25  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,17.9266801317,17.9266801317
 04/25  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,25.099205086,25.099205086
 04/25  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,33.0920316668,33.0920316668
 04/25  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,43.4342483715,43.4342483715
 04/25  20:00:00,42.211367626,8.10542207263,0.0,0.0,18.243253836,6.291858384,50.6313094408,50.6313094408
 04/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  06:00:00,15.5557546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,147.105728121,147.105728121
 04/26  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,117.336905762,117.336905762
 04/26  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,101.655475272,101.655475272
 04/26  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,80.677374441,80.677374441
 04/26  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,67.1265468826,67.1265468826
 04/26  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,58.7743283617,58.7743283617
 04/26  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,49.3968900432,49.3968900432
 04/26  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,34.7541443276,34.7541443276
 04/26  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,25.6642595762,25.6642595762
 04/26  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,17.8792448624,17.8792448624
 04/26  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,15.185213331,15.185213331
 04/26  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,17.4218570163,17.4218570163
 04/26  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,26.1597342702,26.1597342702
 04/26  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,36.6705097775,36.6705097775
 04/26  20:00:00,42.211367626,8.10542207263,0.0,0.0,18.243253836,6.291858384,44.4009010786,44.4009010786
 04/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  06:00:00,15.5557546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,205.582366541,205.582366541
 04/27  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,161.83608537,161.83608537
 04/27  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,134.683138165,134.683138165
 04/27  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,100.156998193,100.156998193
 04/27  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,81.7814475891,81.7814475891
 04/27  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,62.3526812063,62.3526812063
 04/27  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,55.5544649175,55.5544649175
 04/27  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,48.1203921868,48.1203921868
 04/27  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,39.0486937895,39.0486937895
 04/27  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,32.4431836527,32.4431836527
 04/27  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,33.4647138631,33.4647138631
 04/27  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,41.9147594701,41.9147594701
 04/27  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,52.2185583144,52.2185583144
 04/27  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,65.4933805601,65.4933805601
 04/27  20:00:00,42.211367626,8.10542207263,0.0,0.0,18.243253836,6.291858384,75.221966099,75.221966099
 04/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  05:00:00,15.1179647456,0.0109655379801,0.0,0.0,1.8243253836,1.797673824,0.328296499654,0.328296499654
 04/28  06:00:00,15.5557546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,207.3634511,207.3634511
 04/28  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,156.373843715,156.373843715
 04/28  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,124.137486032,124.137486032
 04/28  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,91.2422432916,91.2422432916
 04/28  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.6966270678,71.6966270678
 04/28  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,49.3176298566,49.3176298566
 04/28  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,41.2223316249,41.2223316249
 04/28  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,32.6223687383,32.6223687383
 04/28  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,26.3493573866,26.3493573866
 04/28  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,22.0789757828,22.0789757828
 04/28  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,19.5692378577,19.5692378577
 04/28  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,25.4965576601,25.4965576601
 04/28  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,33.4709520231,33.4709520231
 04/28  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,44.9927520001,44.9927520001
 04/28  20:00:00,42.211367626,8.10542207263,0.0,0.0,18.243253836,6.291858384,54.8816335526,54.8816335526
 04/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  06:00:00,13.1921694909,8.10542207263,0.0,0.0,1.8243253836,1.348255368,191.795780049,191.795780049
 04/29  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,145.885034694,145.885034694
 04/29  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,114.660591849,114.660591849
 04/29  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,81.5153011889,81.5153011889
 04/29  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,59.6166488805,59.6166488805
 04/29  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,39.8930249379,39.8930249379
 04/29  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,30.438102868,30.438102868
 04/29  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,22.5100544934,22.5100544934
 04/29  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,16.2276700343,16.2276700343
 04/29  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,13.7939762938,13.7939762938
 04/29  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,12.6003262169,12.6003262169
 04/29  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,16.4970243797,16.4970243797
 04/29  18:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,36.9063921668,36.9063921668
 04/29  19:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,49.6843958561,49.6843958561
 04/29  20:00:00,33.1163922676,8.10542207263,0.0,0.0,10.9459523016,4.49418456,65.9220485602,65.9220485602
 04/29  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,85.320750388,85.320750388
 04/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,164.661297743,164.661297743
 04/30  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,117.268873052,117.268873052
 04/30  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,93.4904777869,93.4904777869
 04/30  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,79.2383670782,79.2383670782
 04/30  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,61.2924890083,61.2924890083
 04/30  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,55.4613065256,55.4613065256
 04/30  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,48.2215119197,48.2215119197
 04/30  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,47.0645352136,47.0645352136
 04/30  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,48.4435432217,48.4435432217
 04/30  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,64.6141157584,64.6141157584
 04/30  18:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,72.8363134332,72.8363134332
 04/30  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  06:00:00,13.6415879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,181.378692462,181.378692462
 05/01  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,142.703365168,142.703365168
 05/01  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,121.201817915,121.201817915
 05/01  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,89.2422492782,89.2422492782
 05/01  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,77.3189296691,77.3189296691
 05/01  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,63.4280612146,63.4280612146
 05/01  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,53.4509700048,53.4509700048
 05/01  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,39.2691948676,39.2691948676
 05/01  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,47.7681104246,47.7681104246
 05/01  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,50.7919573116,50.7919573116
 05/01  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,49.1408906597,49.1408906597
 05/01  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,53.140764749,53.140764749
 05/01  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,61.1092365689,61.1092365689
 05/01  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,71.182029634,71.182029634
 05/01  20:00:00,42.211367626,8.10542207263,0.0,0.0,18.243253836,6.291858384,78.4838275994,78.4838275994
 05/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  06:00:00,13.6415879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,191.917016613,191.917016613
 05/02  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,153.401308854,153.401308854
 05/02  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,135.866427333,135.866427333
 05/02  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,110.727827969,110.727827969
 05/02  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,94.0058650149,94.0058650149
 05/02  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,70.7017180039,70.7017180039
 05/02  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,55.7334871653,55.7334871653
 05/02  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,44.320711295,44.320711295
