Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/02  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,32.9654710525,32.9654710525
 05/02  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,21.2226596961,21.2226596961
 05/02  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,15.3331983104,15.3331983104
 05/02  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,15.3406121713,15.3406121713
 05/02  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,22.7740408535,22.7740408535
 05/02  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,39.4796353518,39.4796353518
 05/02  20:00:00,40.2972009593,8.10542207263,0.0,0.0,18.243253836,6.291858384,56.2319671987,56.2319671987
 05/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  05:00:00,15.15306761,0.0460684024134,0.0,0.0,1.8243253836,1.797673824,1.36629450137,1.36629450137
 05/03  06:00:00,13.6415879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,224.559621892,224.559621892
 05/03  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,164.098007852,164.098007852
 05/03  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,125.802448648,125.802448648
 05/03  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,84.4480384148,84.4480384148
 05/03  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,63.3789010658,63.3789010658
 05/03  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,39.1970981299,39.1970981299
 05/03  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,22.9490487445,22.9490487445
 05/03  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,10.6735982316,10.6735982316
 05/03  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.65090333632,1.65090333632
 05/03  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,4.36719276033,4.36719276033
 05/03  20:00:00,40.2972009593,8.10542207263,0.0,0.0,18.243253836,6.291858384,18.7920235872,18.7920235872
 05/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  06:00:00,13.6415879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,168.506704309,168.506704309
 05/04  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,120.0721332,120.0721332
 05/04  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,77.0742697474,77.0742697474
 05/04  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,33.8645482386,33.8645482386
 05/04  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,10.5828266803,10.5828266803
 05/04  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  14:00:00,49.1720884719,8.10542207263,0.13927728645,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  15:00:00,50.5629113149,8.10542207263,1.53010012944,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  16:00:00,51.6012599366,8.10542207263,2.56844875113,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  17:00:00,51.4474234731,8.10542207263,2.41461228766,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  18:00:00,39.0816069157,8.10542207263,1.89358494383,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  19:00:00,37.6053710816,8.10542207263,0.417349109796,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  20:00:00,40.2989339052,8.10542207263,0.00173294594307,0.0,18.243253836,6.291858384,0.0,0.0
 05/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,51.5979669831,51.5979669831
 05/05  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,34.3288697372,34.3288697372
 05/05  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,15.2999696893,15.2999696893
 05/05  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  11:00:00,49.6230658649,8.10542207263,0.590254679477,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  12:00:00,52.9806281633,8.10542207263,3.94781697789,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  13:00:00,54.3133786793,8.10542207263,5.28056749388,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  14:00:00,52.4108975818,8.10542207263,3.37808639639,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  15:00:00,50.1309648341,8.10542207263,1.09815364863,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  16:00:00,51.5786379472,8.10542207263,2.54582676175,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  17:00:00,51.7646338286,8.10542207263,2.73182264317,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  18:00:00,37.7498128,8.10542207263,0.56179082819,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  20:00:00,40.2972009593,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  06:00:00,11.2780028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,80.1958478797,80.1958478797
 05/06  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,56.5231355393,56.5231355393
 05/06  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,35.850722785,35.850722785
 05/06  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,5.38857981422,5.38857981422
 05/06  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  12:00:00,49.1335013017,8.10542207263,0.100690116264,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  13:00:00,50.5800834261,8.10542207263,1.5472722407,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  14:00:00,52.4539383367,8.10542207263,3.42112715126,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  15:00:00,54.7464955657,8.10542207263,5.71368438029,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  16:00:00,56.4817569106,8.10542207263,7.44894572516,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  17:00:00,56.1317657667,8.10542207263,7.09895458125,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  18:00:00,36.113696143,8.10542207263,3.47316185042,0.0,18.243253836,6.291858384,0.0,0.0
 05/06  19:00:00,24.6931274906,8.10542207263,1.14756855636,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  20:00:00,31.2935388463,8.10542207263,0.0913132454007,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,46.4073278991,46.4073278991
 05/07  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,33.9724915444,33.9724915444
 05/07  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,16.6560030964,16.6560030964
 05/07  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,5.38053753586,5.38053753586
 05/07  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  15:00:00,37.2064238195,8.10542207263,0.0184018477081,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  16:00:00,37.8952329318,8.10542207263,0.707210959929,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  17:00:00,28.3806734222,8.10542207263,0.287626808732,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  18:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/07  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,42.8424964579,42.8424964579
 05/08  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,23.7257629903,23.7257629903
 05/08  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,3.87660506655,3.87660506655
 05/08  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  11:00:00,49.588542418,8.10542207263,0.555731232552,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  12:00:00,51.6101483264,8.10542207263,2.57733714097,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  13:00:00,53.4480758106,8.10542207263,4.41526462512,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  14:00:00,55.4404502184,8.10542207263,6.40763903296,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  15:00:00,58.5997012507,8.10542207263,9.56689006531,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  16:00:00,59.0159997911,8.10542207263,9.98318860568,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  17:00:00,57.9936487133,8.10542207263,8.9608375279,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  18:00:00,44.9351701226,8.10542207263,7.74714815082,0.0,21.8919046032,7.190695296,0.0,0.0
 05/08  19:00:00,42.3618684585,8.10542207263,5.17384648667,0.0,21.8919046032,7.190695296,0.0,0.0
 05/08  20:00:00,41.1677950407,8.10542207263,0.870594081383,0.0,18.243253836,6.291858384,0.0,0.0
 05/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,25.6529246347,25.6529246347
 05/09  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,14.1439310976,14.1439310976
 05/09  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,5.62475721394,5.62475721394
 05/09  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  15:00:00,49.0345112987,8.10542207263,0.0017001132548,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  16:00:00,49.2357937492,8.10542207263,0.202982563813,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  17:00:00,49.2231356056,8.10542207263,0.19032442019,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/09  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/09  20:00:00,40.2972009593,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,59.5085798963,59.5085798963
 05/10  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,44.3266738122,44.3266738122
 05/10  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,34.0501400339,34.0501400339
 05/10  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,17.7650149791,17.7650149791
 05/10  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,9.88781696388,9.88781696388
 05/10  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.692489898628,0.692489898628
 05/10  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  20:00:00,38.3830342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0195083713432,0.0195083713432
 05/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,70.6371495792,70.6371495792
 05/11  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,53.687197718,53.687197718
 05/11  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,42.8572286402,42.8572286402
 05/11  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,22.8151765217,22.8151765217
 05/11  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,15.3559249811,15.3559249811
 05/11  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,6.39122546079,6.39122546079
 05/11  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,3.83730390683,3.83730390683
 05/11  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,2.43928034809,2.43928034809
 05/11  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.42436459427,1.42436459427
 05/11  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0243994222056,0.0243994222056
 05/11  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.251087172793,0.251087172793
 05/11  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,4.49640640166,4.49640640166
 05/11  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,10.2766411044,10.2766411044
 05/11  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,22.2368012727,22.2368012727
 05/11  20:00:00,38.3830342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,32.481554317,32.481554317
 05/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,146.551291611,146.551291611
 05/12  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,122.812586898,122.812586898
 05/12  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,112.075439207,112.075439207
 05/12  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,92.4567829443,92.4567829443
 05/12  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,88.1462828841,88.1462828841
 05/12  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,77.9174607229,77.9174607229
 05/12  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,73.7784298527,73.7784298527
 05/12  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,66.8632148607,66.8632148607
 05/12  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,62.2963655195,62.2963655195
 05/12  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,54.3506192217,54.3506192217
 05/12  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,52.9869810452,52.9869810452
 05/12  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,57.1319309637,57.1319309637
 05/12  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,60.7938457062,60.7938457062
 05/12  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,67.8275807894,67.8275807894
 05/12  20:00:00,38.3830342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,70.6260168016,70.6260168016
 05/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  06:00:00,11.2780028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,146.727776876,146.727776876
 05/13  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,112.728176101,112.728176101
 05/13  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,95.6023656373,95.6023656373
 05/13  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,69.7112927053,69.7112927053
 05/13  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,53.9557666487,53.9557666487
 05/13  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,38.8552519744,38.8552519744
 05/13  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,31.4180492809,31.4180492809
 05/13  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,26.0783066471,26.0783066471
 05/13  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,22.2166512185,22.2166512185
 05/13  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,20.2900748509,20.2900748509
 05/13  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,19.4094503665,19.4094503665
 05/13  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,23.5290052042,23.5290052042
 05/13  18:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,40.0781614839,40.0781614839
 05/13  19:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,49.3580151504,49.3580151504
 05/13  20:00:00,29.2880589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,53.9910925034,53.9910925034
 05/13  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,62.0315724663,62.0315724663
 05/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,153.342751132,153.342751132
 05/14  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,120.562079814,120.562079814
 05/14  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,101.362639967,101.362639967
 05/14  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,85.7651445648,85.7651445648
 05/14  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,61.1730188544,61.1730188544
 05/14  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,52.26636128,52.26636128
 05/14  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,52.1323869737,52.1323869737
 05/14  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,49.2026115171,49.2026115171
 05/14  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,45.9019469704,45.9019469704
 05/14  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,63.2745637662,63.2745637662
 05/14  18:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,74.0842166993,74.0842166993
 05/14  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,174.093694505,174.093694505
 05/15  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,128.806712936,128.806712936
 05/15  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,101.756798677,101.756798677
 05/15  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.7128333533,71.7128333533
 05/15  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,56.5439858079,56.5439858079
 05/15  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,39.1784712497,39.1784712497
 05/15  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,28.5221738536,28.5221738536
 05/15  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,17.7497345176,17.7497345176
 05/15  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,6.93298753083,6.93298753083
 05/15  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.419550257802,0.419550257802
 05/15  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.287240086921,0.287240086921
 05/15  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,4.55393854016,4.55393854016
 05/15  20:00:00,38.3830342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,10.9153022629,10.9153022629
 05/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,115.185620655,115.185620655
 05/16  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,81.3095265341,81.3095265341
 05/16  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,60.6751878404,60.6751878404
 05/16  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,41.7137428176,41.7137428176
 05/16  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,35.1863257775,35.1863257775
 05/16  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,21.0374194037,21.0374194037
 05/16  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,11.5611744515,11.5611744515
 05/16  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.37088708047,1.37088708047
 05/16  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  20:00:00,38.3830342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,3.71780325326,3.71780325326
 05/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,78.1944563468,78.1944563468
 05/17  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,54.1081414822,54.1081414822
 05/17  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,36.0195792627,36.0195792627
 05/17  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,19.6375824822,19.6375824822
 05/17  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,13.9490310169,13.9490310169
 05/17  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,2.2141430543,2.2141430543
 05/17  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0120520014816,0.0120520014816
 05/17  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  16:00:00,49.2227054617,8.10542207263,0.189894276311,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  17:00:00,49.5186333247,8.10542207263,0.485822139271,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  18:00:00,37.2255575217,8.10542207263,0.0375355498528,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  20:00:00,38.3830342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,42.6537006467,42.6537006467
 05/18  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,26.7992466449,26.7992466449
 05/18  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,11.7028399508,11.7028399508
 05/18  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  20:00:00,38.3830342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,51.0939572706,51.0939572706
 05/19  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,33.3360542337,33.3360542337
 05/19  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,14.2133246896,14.2133246896
 05/19  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  12:00:00,49.056227067,8.10542207263,0.0234158815742,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  13:00:00,51.3273108997,8.10542207263,2.29449971425,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  14:00:00,54.8157320693,8.10542207263,5.78292088386,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  15:00:00,57.1314553876,8.10542207263,8.09864420213,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  16:00:00,58.1114626999,8.10542207263,9.07865151448,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  17:00:00,56.7273229047,8.10542207263,7.69451171925,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  18:00:00,42.4936973635,8.10542207263,5.30567539164,0.0,21.8919046032,7.190695296,0.0,0.0
 05/19  19:00:00,38.7375047109,8.10542207263,1.5494827391,0.0,21.8919046032,7.190695296,0.0,0.0
 05/19  20:00:00,36.6828300599,8.10542207263,0.21396243393,0.0,18.243253836,6.291858384,0.0,0.0
 05/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  06:00:00,11.2780028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,43.0140200913,43.0140200913
 05/20  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,30.2765480346,30.2765480346
 05/20  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,23.1047667926,23.1047667926
 05/20  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,5.3460644944,5.3460644944
 05/20  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  16:00:00,49.1888516085,8.10542207263,0.156040423092,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  17:00:00,49.1600530562,8.10542207263,0.12724187073,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  18:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/20  19:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  20:00:00,27.3738922676,8.10542207263,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.426085897458,0.426085897458
 05/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,47.8747779479,47.8747779479
 05/21  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,31.5999263033,31.5999263033
 05/21  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,8.15556767353,8.15556767353
 05/21  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  14:00:00,37.2161611407,8.10542207263,0.0281391688522,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  15:00:00,38.0517756536,8.10542207263,0.863753681777,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  16:00:00,38.5570645444,8.10542207263,1.36904257254,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  17:00:00,28.5638623113,8.10542207263,0.470815697893,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  18:00:00,19.1760368171,8.10542207263,0.177965562108,0.0,7.2973015344,3.595347648,0.0,0.0
 05/21  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  20:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,46.7285706273,46.7285706273
 05/22  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,24.0613714575,24.0613714575
 05/22  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,9.48337925494,9.48337925494
 05/22  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  12:00:00,49.7716289032,8.10542207263,0.738817717771,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  13:00:00,52.7033031882,8.10542207263,3.67049200277,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  14:00:00,54.3602323084,8.10542207263,5.32742112296,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  15:00:00,56.3804799651,8.10542207263,7.34766877966,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  16:00:00,57.0323742582,8.10542207263,7.99956307275,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  17:00:00,56.2651870802,8.10542207263,7.23237589473,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  18:00:00,42.7101222929,8.10542207263,5.52210032107,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  19:00:00,39.604576023,8.10542207263,2.41655405121,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  20:00:00,36.7082820365,8.10542207263,0.239414410551,0.0,18.243253836,6.291858384,0.0,0.0
 05/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,62.1912134788,62.1912134788
 05/23  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,41.4528161227,41.4528161227
 05/23  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,16.8710620231,16.8710620231
 05/23  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  11:00:00,49.0504590354,8.10542207263,0.0176478499869,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  12:00:00,49.953149153,8.10542207263,0.920337967548,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  13:00:00,52.2606787216,8.10542207263,3.22786753616,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  14:00:00,54.946715656,8.10542207263,5.91390447056,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  15:00:00,57.0726222414,8.10542207263,8.03981105592,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  16:00:00,58.425387518,8.10542207263,9.39257633255,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  17:00:00,58.657101925,8.10542207263,9.62429073953,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  18:00:00,45.2994704983,8.10542207263,8.11144852645,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  19:00:00,43.3783861645,8.10542207263,6.19036419272,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  20:00:00,40.1916601194,8.10542207263,3.7227924934,0.0,18.243253836,6.291858384,0.0,0.0
 05/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,34.3203965022,34.3203965022
 05/24  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,13.7316718226,13.7316718226
 05/24  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0237742400244,0.0237742400244
 05/24  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  11:00:00,49.67832544,8.10542207263,0.645514254561,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  12:00:00,52.7529899657,8.10542207263,3.72017878031,0.0,32.8378569048,8.089532208,0.0,0.0
