Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/24  13:00:00,53.7964668603,8.10542207263,4.76365567486,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  14:00:00,51.5770099953,8.10542207263,2.54419880987,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  15:00:00,50.9850903761,8.10542207263,1.95227919068,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  16:00:00,53.7159550378,8.10542207263,4.68314385236,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  17:00:00,55.3404146551,8.10542207263,6.30760346964,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  18:00:00,43.2417972889,8.10542207263,6.05377531703,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  19:00:00,40.9994214517,8.10542207263,3.81139947986,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  20:00:00,38.1295084722,8.10542207263,1.66064084628,0.0,18.243253836,6.291858384,0.0,0.0
 05/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,17.0278142946,17.0278142946
 05/25  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,17.1656432445,17.1656432445
 05/25  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,6.06526272242,6.06526272242
 05/25  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,1.64777650532,1.64777650532
 05/25  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,11.3733467948,11.3733467948
 05/25  20:00:00,36.468867626,8.10542207263,0.0,0.0,18.243253836,6.291858384,19.5030658228,19.5030658228
 05/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,93.2106334641,93.2106334641
 05/26  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,59.2533004734,59.2533004734
 05/26  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,36.2285218723,36.2285218723
 05/26  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,8.79188173881,8.79188173881
 05/26  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.190864425897,0.190864425897
 05/26  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  20:00:00,36.468867626,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0978803334448,0.0978803334448
 05/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  06:00:00,11.2780028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,76.8613892163,76.8613892163
 05/27  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,57.2757719797,57.2757719797
 05/27  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,44.4069431501,44.4069431501
 05/27  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,21.5888475205,21.5888475205
 05/27  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,12.0488329757,12.0488329757
 05/27  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,5.02231923148,5.02231923148
 05/27  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.03968909112,1.03968909112
 05/27  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  18:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,3.16986268076,3.16986268076
 05/27  19:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,13.9805355869,13.9805355869
 05/27  20:00:00,27.3738922676,8.10542207263,0.0,0.0,10.9459523016,4.49418456,21.6439467852,21.6439467852
 05/27  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,31.0336072997,31.0336072997
 05/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,84.0097220885,84.0097220885
 05/28  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,56.3483693597,56.3483693597
 05/28  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,33.2825672314,33.2825672314
 05/28  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,19.572978847,19.572978847
 05/28  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,5.2105816747,5.2105816747
 05/28  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.920849849779,0.920849849779
 05/28  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0211914627582,0.0211914627582
 05/28  18:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,3.00799896793,3.00799896793
 05/28  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  20:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,82.0292019481,82.0292019481
 05/29  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,60.2213292389,60.2213292389
 05/29  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,39.8257296508,39.8257296508
 05/29  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,25.768790549,25.768790549
 05/29  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,11.9096499036,11.9096499036
 05/29  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,5.64853159586,5.64853159586
 05/29  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,1.58835070852,1.58835070852
 05/29  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0914280924053,0.0914280924053
 05/29  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  18:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/29  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  20:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,105.846107739,105.846107739
 05/30  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,62.5353143559,62.5353143559
 05/30  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,28.8110085488,28.8110085488
 05/30  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.27312726459,1.27312726459
 05/30  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  12:00:00,49.1970172556,8.10542207263,0.164206070141,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  13:00:00,51.0181919064,8.10542207263,1.98538072098,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  14:00:00,54.2319211129,8.10542207263,5.19910992744,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  15:00:00,56.7907250574,8.10542207263,7.75791387201,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  16:00:00,57.5115955481,8.10542207263,8.47878436268,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  17:00:00,57.9135155872,8.10542207263,8.88070440182,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  18:00:00,45.1205243875,8.10542207263,7.93250241567,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  19:00:00,42.2340089443,8.10542207263,5.04598697249,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  20:00:00,36.4019424515,8.10542207263,1.84724149218,0.0,18.243253836,6.291858384,0.0,0.0
 05/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,33.0253717315,33.0253717315
 05/31  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,14.388962537,14.388962537
 05/31  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.233204942233,0.233204942233
 05/31  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  10:00:00,49.0502520054,8.10542207263,0.0174408199403,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  11:00:00,50.2651486499,8.10542207263,1.2323374645,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  12:00:00,51.9921978286,8.10542207263,2.95938664315,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  13:00:00,53.7315752625,8.10542207263,4.69876407706,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  14:00:00,54.1615485585,8.10542207263,5.12873737303,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  15:00:00,54.6103876692,8.10542207263,5.57757648378,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  16:00:00,53.0622982975,8.10542207263,4.02948711204,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  17:00:00,50.0257131795,8.10542207263,0.992901994106,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  18:00:00,37.4615792064,8.10542207263,0.273557234593,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  19:00:00,37.2788816969,8.10542207263,0.090859725084,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  20:00:00,34.5547009593,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,26.6749109774,26.6749109774
 06/01  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,15.5044377418,15.5044377418
 06/01  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,3.40975269098,3.40975269098
 06/01  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  11:00:00,49.304179302,8.10542207263,0.271368116608,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  12:00:00,52.1555696644,8.10542207263,3.12275847901,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  13:00:00,54.4305033271,8.10542207263,5.39769214165,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  14:00:00,56.9674172944,8.10542207263,7.93460610902,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  15:00:00,60.5552778269,8.10542207263,11.5224666415,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  16:00:00,61.6287242688,8.10542207263,12.5959130834,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  17:00:00,60.5597207476,8.10542207263,11.5269095621,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  18:00:00,46.5750664344,8.10542207263,9.38704446257,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  19:00:00,43.2117277849,8.10542207263,6.0237058131,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  20:00:00,36.882268137,8.10542207263,2.32756717773,0.0,18.243253836,6.291858384,0.0,0.0
 06/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,45.414819147,45.414819147
 06/02  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,22.9904000555,22.9904000555
 06/02  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,4.65701635089,4.65701635089
 06/02  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  13:00:00,49.2948087713,8.10542207263,0.261997585827,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  14:00:00,49.1757450673,8.10542207263,0.142933881922,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  20:00:00,34.5547009593,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  06:00:00,11.2780028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,63.0597787405,63.0597787405
 06/03  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,51.0072107107,51.0072107107
 06/03  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,42.5419040322,42.5419040322
 06/03  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,29.1355585079,29.1355585079
 06/03  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,16.4994375989,16.4994375989
 06/03  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,4.74016201165,4.74016201165
 06/03  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.841902277084,0.841902277084
 06/03  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  18:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/03  19:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,2.28158502619,2.28158502619
 06/03  20:00:00,25.4597256009,8.10542207263,0.0,0.0,10.9459523016,4.49418456,10.7922252342,10.7922252342
 06/03  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,31.3595010779,31.3595010779
 06/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,73.3083459081,73.3083459081
 06/04  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,42.9546537255,42.9546537255
 06/04  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,19.1740006004,19.1740006004
 06/04  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,5.47381796981,5.47381796981
 06/04  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  16:00:00,37.5635005109,8.10542207263,0.37547853907,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  17:00:00,28.2009378425,8.10542207263,0.107891229061,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  18:00:00,18.9993093738,8.10542207263,0.00123811879505,0.0,7.2973015344,3.595347648,0.0,0.0
 06/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  20:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,45.8871733044,45.8871733044
 06/05  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,37.8082824437,37.8082824437
 06/05  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,21.1481402329,21.1481402329
 06/05  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.659242949672,0.659242949672
 06/05  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  13:00:00,49.7242501326,8.10542207263,0.691438947157,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  14:00:00,54.9265445117,8.10542207263,5.89373332624,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  15:00:00,58.4604290935,8.10542207263,9.42761790809,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  16:00:00,58.4596766718,8.10542207263,9.42686548639,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  17:00:00,58.1211103087,8.10542207263,9.08829912325,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  18:00:00,43.3837207139,8.10542207263,6.19569874203,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  19:00:00,39.3257719965,8.10542207263,2.1377500247,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  20:00:00,35.1124771751,8.10542207263,0.557776215836,0.0,18.243253836,6.291858384,0.0,0.0
 06/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,48.4437900119,48.4437900119
 06/06  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,24.064960933,24.064960933
 06/06  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,3.95474440889,3.95474440889
 06/06  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  11:00:00,49.1071417511,8.10542207263,0.0743305657222,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  12:00:00,49.6292720855,8.10542207263,0.596460900037,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  13:00:00,52.0528381644,8.10542207263,3.02002697899,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  14:00:00,55.499165424,8.10542207263,6.46635423862,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  15:00:00,58.926518661,8.10542207263,9.89370747553,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  16:00:00,59.8169767196,8.10542207263,10.7841655342,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  17:00:00,56.7388339555,8.10542207263,7.70602277009,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  18:00:00,39.818956501,8.10542207263,2.6309345292,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  19:00:00,37.3291921801,8.10542207263,0.141170208286,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  20:00:00,34.5547009593,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,42.3031294341,42.3031294341
 06/07  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,22.5858712574,22.5858712574
 06/07  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,3.26248664231,3.26248664231
 06/07  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  11:00:00,49.1799016091,8.10542207263,0.147090423664,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  12:00:00,51.4523221948,8.10542207263,2.41951100941,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  13:00:00,54.0511454697,8.10542207263,5.01833428428,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  14:00:00,56.1856088202,8.10542207263,7.15279763477,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  15:00:00,59.1017937157,8.10542207263,10.0689825303,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  16:00:00,59.3824741152,8.10542207263,10.3496629298,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  17:00:00,58.4849710562,8.10542207263,9.45215987081,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  18:00:00,45.4206863698,8.10542207263,8.23266439801,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  19:00:00,42.148591716,8.10542207263,4.96056974415,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  20:00:00,36.9061825053,8.10542207263,2.35148154602,0.0,18.243253836,6.291858384,0.0,0.0
 06/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,38.9781477803,38.9781477803
 06/08  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,11.0607319659,11.0607319659
 06/08  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  10:00:00,49.3654162441,8.10542207263,0.332605058713,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  11:00:00,52.7801734653,8.10542207263,3.74736227983,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  12:00:00,55.6864168549,8.10542207263,6.65360566944,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  13:00:00,57.6962147939,8.10542207263,8.66340360849,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  14:00:00,59.6585564782,8.10542207263,10.6257452928,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  15:00:00,62.589006004,8.10542207263,13.5561948186,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  16:00:00,63.8130547639,8.10542207263,14.7802435784,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  17:00:00,63.3580950418,8.10542207263,14.3252838564,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  18:00:00,49.4873256542,8.10542207263,12.2993036824,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  19:00:00,45.3648401147,8.10542207263,8.17681814288,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  20:00:00,37.9868945054,8.10542207263,3.43219354613,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,25.6806676624,25.6806676624
 06/09  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,1.55012800037,1.55012800037
 06/09  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  09:00:00,49.2673736628,8.10542207263,0.234562477386,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  10:00:00,52.2801652801,8.10542207263,3.24735409472,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  11:00:00,56.8595727345,8.10542207263,7.82676154912,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  12:00:00,60.1291113292,8.10542207263,11.0963001438,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  13:00:00,62.8990317121,8.10542207263,13.8662205266,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  14:00:00,65.2165883048,8.10542207263,16.1837771194,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  15:00:00,67.327110008,8.10542207263,18.2942988226,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  16:00:00,67.5553277908,8.10542207263,18.5225166054,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  17:00:00,66.4433723174,8.10542207263,17.410561132,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  18:00:00,53.4571585156,8.10542207263,16.2691365438,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  19:00:00,49.9097787113,8.10542207263,12.7217567394,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  20:00:00,41.528792651,8.10542207263,6.97409169169,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  06:00:00,11.2780028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,17.1407307121,17.1407307121
 06/10  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,1.3575790142,1.3575790142
 06/10  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  09:00:00,37.4208804165,8.10542207263,0.232858444703,0.0,21.8919046032,7.190695296,0.0,0.0
 06/10  10:00:00,55.1333667017,8.10542207263,6.10055551628,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  11:00:00,59.6458760234,8.10542207263,10.613064838,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  12:00:00,61.7258702057,8.10542207263,12.6930590203,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  13:00:00,64.5588135219,8.10542207263,15.5260023365,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  14:00:00,66.9168861313,8.10542207263,17.8840749459,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  15:00:00,68.0214140162,8.10542207263,18.9886028308,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  16:00:00,69.8183897176,8.10542207263,20.7855785322,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  17:00:00,68.7765251521,8.10542207263,19.7437139667,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  18:00:00,47.1803733004,8.10542207263,14.5398390078,0.0,18.243253836,6.291858384,0.0,0.0
 06/10  19:00:00,35.2169611743,8.10542207263,11.6714022401,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  20:00:00,32.5831858641,8.10542207263,9.03762692992,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  21:00:00,27.9687431935,8.10542207263,2.03315961765,0.0,3.6486507672,2.696510736,0.0,0.0
 06/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  10:00:00,32.5328127649,8.10542207263,4.43976615148,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  11:00:00,37.0545117768,8.10542207263,8.96146516342,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  12:00:00,49.8531168556,8.10542207263,12.6650948838,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  13:00:00,52.4174531757,8.10542207263,15.2294312038,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  14:00:00,55.4309218826,8.10542207263,18.2428999108,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  15:00:00,56.8695562607,8.10542207263,19.6815342889,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  16:00:00,57.8131398996,8.10542207263,20.6251179277,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  17:00:00,48.619648867,8.10542207263,20.5266022536,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  18:00:00,37.4341072744,8.10542207263,18.4360360194,0.0,7.2973015344,3.595347648,0.0,0.0
 06/11  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  20:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/12  08:00:00,33.9334871077,8.10542207263,1.29295281505,0.0,18.243253836,6.291858384,0.0,0.0
 06/12  09:00:00,60.0750098908,8.10542207263,11.0421987054,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  10:00:00,65.6263958321,8.10542207263,16.5935846467,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  11:00:00,71.162957607,8.10542207263,22.1301464216,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  12:00:00,74.2192455695,8.10542207263,25.186434384,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  13:00:00,76.4475033325,8.10542207263,27.4146921471,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  14:00:00,78.274120205,8.10542207263,29.2413090196,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  15:00:00,80.5499085777,8.10542207263,31.5170973923,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  16:00:00,80.845254271,8.10542207263,31.8124430855,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  17:00:00,78.3066527223,8.10542207263,29.2738415369,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  18:00:00,62.3825017928,8.10542207263,25.194479821,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  19:00:00,57.0319399039,8.10542207263,19.8439179321,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  20:00:00,47.5071403937,8.10542207263,14.8666061011,0.0,18.243253836,6.291858384,0.0,0.0
 06/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/13  08:00:00,32.6625485139,8.10542207263,0.0220142212806,0.0,18.243253836,6.291858384,0.0,0.0
 06/13  09:00:00,54.3216600202,8.10542207263,5.28884883481,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  10:00:00,57.5475247373,8.10542207263,8.5147135519,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  11:00:00,60.3678843409,8.10542207263,11.3350731555,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  12:00:00,62.6533630955,8.10542207263,13.6205519101,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  13:00:00,65.0071987832,8.10542207263,15.9743875978,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  14:00:00,66.8802297857,8.10542207263,17.8474186003,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  15:00:00,68.9345222831,8.10542207263,19.9017110976,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  16:00:00,69.4123591426,8.10542207263,20.3795479572,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  17:00:00,67.2323246628,8.10542207263,18.1995134774,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  18:00:00,53.9029162884,8.10542207263,16.7148943166,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  19:00:00,50.0389301807,8.10542207263,12.8509082088,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  20:00:00,40.7624064929,8.10542207263,8.1218722003,0.0,18.243253836,6.291858384,0.0,0.0
 06/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,2.21809476599,2.21809476599
 06/14  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/14  08:00:00,32.6512036629,8.10542207263,0.0106693702247,0.0,18.243253836,6.291858384,0.0,0.0
 06/14  09:00:00,53.804540278,8.10542207263,4.77172909257,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  10:00:00,58.3186123266,8.10542207263,9.28580114116,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  11:00:00,62.6565540681,8.10542207263,13.6237428827,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  12:00:00,65.3425421281,8.10542207263,16.3097309426,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  13:00:00,68.7081069161,8.10542207263,19.6752957307,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  14:00:00,71.2923432218,8.10542207263,22.2595320364,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  15:00:00,72.8682540388,8.10542207263,23.8354428533,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  16:00:00,73.110278926,8.10542207263,24.0774677406,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  17:00:00,72.5862577608,8.10542207263,23.5534465753,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  18:00:00,58.9125522835,8.10542207263,21.7245303117,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  19:00:00,54.001013919,8.10542207263,16.8129919472,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  20:00:00,44.6058024745,8.10542207263,11.9652681819,0.0,18.243253836,6.291858384,0.0,0.0
 06/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/15  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  10:00:00,50.2712094099,8.10542207263,1.23839822446,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  11:00:00,56.8235965145,8.10542207263,7.79078532912,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  12:00:00,61.0493227246,8.10542207263,12.0165115392,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  13:00:00,66.0551973534,8.10542207263,17.022386168,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  14:00:00,72.0198769957,8.10542207263,22.9870658103,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  15:00:00,73.3797964731,8.10542207263,24.3469852876,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  16:00:00,68.7017448754,8.10542207263,19.66893369,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  17:00:00,62.3450574704,8.10542207263,13.312246285,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  18:00:00,47.6009056624,8.10542207263,10.4128836906,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  19:00:00,46.7049888543,8.10542207263,9.5169668825,0.0,21.8919046032,7.190695296,0.0,0.0
