Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/15  20:00:00,40.8994422141,8.10542207263,8.2589079215,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/16  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/16  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  11:00:00,49.6353717556,8.10542207263,0.602560570204,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  12:00:00,51.2743180402,8.10542207263,2.24150685475,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  13:00:00,53.5202387191,8.10542207263,4.48742753366,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  14:00:00,54.8432751023,8.10542207263,5.81046391685,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  15:00:00,56.2430203846,8.10542207263,7.21020919921,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  16:00:00,55.9180969408,8.10542207263,6.88528575537,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  17:00:00,54.3684177286,8.10542207263,5.33560654313,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  18:00:00,41.3087503183,8.10542207263,4.12072834651,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  19:00:00,38.8282634861,8.10542207263,1.64024151429,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  20:00:00,33.305701007,8.10542207263,0.665166714381,0.0,18.243253836,6.291858384,0.0,0.0
 06/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  06:00:00,11.2780028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/17  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/17  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  11:00:00,49.3148643253,8.10542207263,0.282053139896,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  12:00:00,50.5691332595,8.10542207263,1.53632207411,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  13:00:00,52.1078144093,8.10542207263,3.07500322392,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  14:00:00,53.9380086154,8.10542207263,4.90519742996,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  15:00:00,55.4827136888,8.10542207263,6.44990250336,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  16:00:00,55.7455544619,8.10542207263,6.71274327643,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  17:00:00,54.1033196639,8.10542207263,5.07050847843,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  18:00:00,33.9487168475,8.10542207263,1.30818255489,0.0,18.243253836,6.291858384,0.0,0.0
 06/17  19:00:00,23.868791675,8.10542207263,0.323232740746,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  20:00:00,23.5588970135,8.10542207263,0.0133380792399,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,3.76110973857,3.76110973857
 06/18  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.00559331491442,0.00559331491442
 06/18  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  18:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/18  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  20:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,15.2434106919,15.2434106919
 06/19  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,7.80373995495,7.80373995495
 06/19  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.118395228268,0.118395228268
 06/19  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  11:00:00,49.3144195012,8.10542207263,0.281608315786,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  12:00:00,50.2998148672,8.10542207263,1.2670036818,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  13:00:00,52.532669205,8.10542207263,3.49985801961,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  14:00:00,54.3644717736,8.10542207263,5.33166058822,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  15:00:00,55.2885533971,8.10542207263,6.25574221166,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  16:00:00,55.059919629,8.10542207263,6.02710844355,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  17:00:00,55.4912693237,8.10542207263,6.45845813831,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  18:00:00,43.6796154561,8.10542207263,6.49159348423,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  19:00:00,39.0191846439,8.10542207263,1.83116267209,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  20:00:00,33.1024571681,8.10542207263,0.461922875477,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,25.2535193775,25.2535193775
 06/20  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,6.1881043482,6.1881043482
 06/20  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  09:00:00,49.0582854713,8.10542207263,0.0254742858672,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  10:00:00,50.3305748475,8.10542207263,1.29776366203,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  11:00:00,54.0093148867,8.10542207263,4.97650370123,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  12:00:00,56.7427217991,8.10542207263,7.70991061368,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  13:00:00,59.3693871073,8.10542207263,10.3365759219,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  14:00:00,61.6140581637,8.10542207263,12.5812469783,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  15:00:00,64.3192059558,8.10542207263,15.2863947703,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  16:00:00,65.0573279952,8.10542207263,16.0245168097,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  17:00:00,64.7603406351,8.10542207263,15.7275294496,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  18:00:00,51.6760337035,8.10542207263,14.4880117317,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  19:00:00,48.9298033661,8.10542207263,11.7417813943,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  20:00:00,41.7001347063,8.10542207263,9.05960041365,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  10:00:00,49.036617837,8.10542207263,0.00380665155944,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  11:00:00,53.0374501795,8.10542207263,4.0046389941,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  12:00:00,55.8811992632,8.10542207263,6.84838807776,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  13:00:00,54.4475554666,8.10542207263,5.41474428113,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  14:00:00,57.149494861,8.10542207263,8.11668367562,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  15:00:00,61.5927654999,8.10542207263,12.5599543145,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  16:00:00,62.7257396895,8.10542207263,13.6929285041,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  17:00:00,61.0654344679,8.10542207263,12.0326232825,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  18:00:00,46.8235336774,8.10542207263,9.63551170556,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  19:00:00,43.5346758627,8.10542207263,6.34665389092,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  20:00:00,33.8244117043,8.10542207263,1.18387741171,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,37.2197229874,37.2197229874
 06/22  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,27.1787918269,27.1787918269
 06/22  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,10.9623357498,10.9623357498
 06/22  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  13:00:00,49.2471519942,8.10542207263,0.214340808753,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  14:00:00,50.0797373178,8.10542207263,1.04692613239,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  15:00:00,51.7945185709,8.10542207263,2.76170738551,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  16:00:00,53.0143170148,8.10542207263,3.98150582935,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  17:00:00,52.3804530114,8.10542207263,3.34764182595,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  18:00:00,39.0284488889,8.10542207263,1.8404269171,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  19:00:00,38.1015163285,8.10542207263,0.913494356695,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  20:00:00,32.7708154506,8.10542207263,0.130281157982,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,23.0240715548,23.0240715548
 06/23  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,19.5092047999,19.5092047999
 06/23  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,11.1235792014,11.1235792014
 06/23  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.126471025552,0.126471025552
 06/23  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  13:00:00,49.2644122606,8.10542207263,0.231601075214,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  14:00:00,51.9660494207,8.10542207263,2.93323823527,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  15:00:00,54.9478509588,8.10542207263,5.91503977335,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  16:00:00,55.997110954,8.10542207263,6.96429976859,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  17:00:00,53.5447939374,8.10542207263,4.51198275196,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  18:00:00,38.4483039852,8.10542207263,1.26028201336,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  19:00:00,37.2383187912,8.10542207263,0.0502968193923,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  20:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  06:00:00,11.2780028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,21.0686425001,21.0686425001
 06/24  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,15.034325804,15.034325804
 06/24  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,3.78626945293,3.78626945293
 06/24  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/24  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  11:00:00,49.2121450893,8.10542207263,0.179333903884,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  12:00:00,50.7246711195,8.10542207263,1.69185993403,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  13:00:00,53.2249668721,8.10542207263,4.19215568665,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  14:00:00,55.6322238274,8.10542207263,6.59941264202,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  15:00:00,57.3618569979,8.10542207263,8.32904581248,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  16:00:00,58.3914393623,8.10542207263,9.35862817688,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  17:00:00,57.3862326263,8.10542207263,8.3534214409,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  18:00:00,36.6103778064,8.10542207263,3.9698435138,0.0,18.243253836,6.291858384,0.0,0.0
 06/24  19:00:00,25.0703963054,8.10542207263,1.52483737119,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  20:00:00,23.7380750392,8.10542207263,0.192516104952,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,4.45770542562,4.45770542562
 06/25  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  11:00:00,28.598956287,8.10542207263,0.505909673568,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  12:00:00,44.2640509028,8.10542207263,7.07602893095,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  13:00:00,48.4694581976,8.10542207263,11.2814362258,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  14:00:00,51.2330222798,8.10542207263,14.0450003079,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  15:00:00,53.4305710661,8.10542207263,16.2425490942,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  16:00:00,55.0269330153,8.10542207263,17.8389110435,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  17:00:00,45.7908416184,8.10542207263,17.697795005,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  18:00:00,35.3148762036,8.10542207263,16.3168049486,0.0,7.2973015344,3.595347648,0.0,0.0
 06/25  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  20:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  08:00:00,36.3518173712,8.10542207263,3.71128307856,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  09:00:00,63.7201201528,8.10542207263,14.6873089674,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  10:00:00,69.9393626873,8.10542207263,20.9065515018,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  11:00:00,75.9578052891,8.10542207263,26.9249941037,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  12:00:00,79.4329889059,8.10542207263,30.4001777204,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  13:00:00,82.7275301543,8.10542207263,33.6947189689,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  14:00:00,85.7353420102,8.10542207263,36.7025308248,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  15:00:00,88.378642003,8.10542207263,39.3458308176,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  16:00:00,88.6511696871,8.10542207263,39.6183585017,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  17:00:00,86.5905724749,8.10542207263,37.5577612895,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  18:00:00,71.8271002572,8.10542207263,34.6390782854,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  19:00:00,67.336522485,8.10542207263,30.1485005132,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  20:00:00,57.9911091735,8.10542207263,25.3505748809,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  07:00:00,21.4566436486,8.10542207263,2.45857239355,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  08:00:00,42.1931743889,8.10542207263,9.5526400963,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  09:00:00,65.7209887391,8.10542207263,16.6881775537,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  10:00:00,70.1821998495,8.10542207263,21.149388664,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  11:00:00,77.7961219686,8.10542207263,28.7633107832,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  12:00:00,81.5834379062,8.10542207263,32.5506267208,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  13:00:00,85.302581618,8.10542207263,36.2697704326,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  14:00:00,87.5982842837,8.10542207263,38.5654730982,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  15:00:00,88.7013299529,8.10542207263,39.6685187675,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  16:00:00,88.8127269809,8.10542207263,39.7799157955,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  17:00:00,87.8795912097,8.10542207263,38.8467800242,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  18:00:00,72.9374102445,8.10542207263,35.7493882727,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  19:00:00,68.8510157731,8.10542207263,31.6629938013,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  20:00:00,59.6929740176,8.10542207263,27.052439725,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  06:00:00,13.9694595168,8.10542207263,2.24203823661,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  07:00:00,25.6300448286,8.10542207263,6.63197357353,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  08:00:00,47.0161234048,8.10542207263,14.3755891122,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  09:00:00,71.2638159577,8.10542207263,22.2310047723,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  10:00:00,75.7072068719,8.10542207263,26.6743956865,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  11:00:00,83.2271034007,8.10542207263,34.1942922152,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  12:00:00,87.2583292002,8.10542207263,38.2255180148,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  13:00:00,90.6630947553,8.10542207263,41.6302835698,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  14:00:00,92.887297617,8.10542207263,43.8544864316,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  15:00:00,92.9123315324,8.10542207263,43.879520347,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  16:00:00,92.1326414892,8.10542207263,43.0998303038,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  17:00:00,90.3610928051,8.10542207263,41.3282816197,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  18:00:00,74.6298138278,8.10542207263,37.441791856,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  19:00:00,70.0762724784,8.10542207263,32.8882505066,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  20:00:00,61.8901874775,8.10542207263,29.2496531849,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  06:00:00,14.2607434497,8.10542207263,2.53332216949,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  07:00:00,25.0622315475,8.10542207263,6.06416029245,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  08:00:00,46.3737910518,8.10542207263,13.7332567592,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  09:00:00,69.0770607258,8.10542207263,20.0442495404,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  10:00:00,70.5483672616,8.10542207263,21.5155560761,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  11:00:00,72.6320378961,8.10542207263,23.5992267107,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  12:00:00,72.4748329569,8.10542207263,23.4420217714,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  13:00:00,73.3071156104,8.10542207263,24.274304425,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  14:00:00,75.2481198627,8.10542207263,26.2153086773,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  15:00:00,78.7554651684,8.10542207263,29.7226539829,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  16:00:00,78.0796045972,8.10542207263,29.0467934118,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  17:00:00,74.4465785454,8.10542207263,25.4137673599,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  18:00:00,60.1127894172,8.10542207263,22.9247674454,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  19:00:00,56.4839973392,8.10542207263,19.2959753673,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  20:00:00,48.1160444967,8.10542207263,15.4755102041,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.214995962606,0.214995962606
 06/30  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  09:00:00,50.8694261165,8.10542207263,1.8366149311,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  10:00:00,55.5588360497,8.10542207263,6.52602486432,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  11:00:00,59.2649626067,8.10542207263,10.2321514213,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  12:00:00,62.0841466149,8.10542207263,13.0513354295,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  13:00:00,64.8821679608,8.10542207263,15.8493567754,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  14:00:00,67.1536872948,8.10542207263,18.1208761094,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  15:00:00,70.3394356561,8.10542207263,21.3066244707,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  16:00:00,70.9139339126,8.10542207263,21.8811227272,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  17:00:00,68.9777110651,8.10542207263,19.9448998797,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  18:00:00,54.5163655345,8.10542207263,17.3283435627,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  19:00:00,50.6627549592,8.10542207263,13.4747329874,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  20:00:00,42.0940075644,8.10542207263,9.45347327181,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  06:00:00,12.1945761392,8.10542207263,0.916573315013,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  07:00:00,19.1958687005,8.10542207263,4.74528512466,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  08:00:00,32.2543613193,8.10542207263,8.70880238505,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  09:00:00,53.6256166689,8.10542207263,16.437594697,0.0,21.8919046032,7.190695296,0.0,0.0
 07/01  10:00:00,71.6597035588,8.10542207263,22.6268923734,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  11:00:00,77.1392065241,8.10542207263,28.1063953387,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  12:00:00,80.3669407009,8.10542207263,31.3341295155,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  13:00:00,82.5548788219,8.10542207263,33.5220676365,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  14:00:00,83.5310986424,8.10542207263,34.498287457,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  15:00:00,85.4401382801,8.10542207263,36.4073270947,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  16:00:00,87.1495412727,8.10542207263,38.1167300873,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  17:00:00,85.9655992033,8.10542207263,36.9327880178,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  18:00:00,64.6377594868,8.10542207263,31.9972251942,0.0,18.243253836,6.291858384,0.0,0.0
 07/01  19:00:00,52.0873326036,8.10542207263,28.5417736694,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  20:00:00,48.8343372805,8.10542207263,25.2887783462,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  21:00:00,46.0163097902,8.10542207263,20.0807262144,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  09:00:00,14.4626826446,8.10542207263,0.0120990688214,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  10:00:00,28.8905477083,8.10542207263,0.797501094854,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  11:00:00,28.8654858601,8.10542207263,0.77243924665,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  12:00:00,40.6685493874,8.10542207263,3.48052741554,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  13:00:00,41.2610767652,8.10542207263,4.07305479336,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  14:00:00,40.648683723,8.10542207263,3.46066175122,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  15:00:00,39.0727619544,8.10542207263,1.88473998255,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  16:00:00,37.7737355517,8.10542207263,0.585713579896,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  18:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/02  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  20:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,27.7858748775,27.7858748775
 07/03  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,21.1374782462,21.1374782462
 07/03  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,9.27711878756,9.27711878756
 07/03  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  19:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  20:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.211124258224,0.211124258224
 07/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,44.7151427699,44.7151427699
 07/04  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,22.8897643002,22.8897643002
 07/04  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,2.60095569184,2.60095569184
 07/04  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  13:00:00,37.3047098756,8.10542207263,0.116687903748,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  14:00:00,38.9588186646,8.10542207263,1.77079669273,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  15:00:00,41.1501624739,8.10542207263,3.96214050205,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  16:00:00,42.5859955712,8.10542207263,5.3979735994,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  17:00:00,32.0875968793,8.10542207263,3.99455026585,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  18:00:00,20.8258466123,8.10542207263,1.82777535728,0.0,7.2973015344,3.595347648,0.0,0.0
 07/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  20:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,19.0214654085,19.0214654085
 07/05  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,10.7627356228,10.7627356228
 07/05  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.23686971263,0.23686971263
 07/05  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  11:00:00,49.2619520183,8.10542207263,0.229140832868,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  12:00:00,51.166453904,8.10542207263,2.13364271858,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  13:00:00,54.1121476935,8.10542207263,5.07933650809,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  14:00:00,56.846106237,8.10542207263,7.81329505162,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  15:00:00,58.902015217,8.10542207263,9.86920403159,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  16:00:00,60.0638953313,8.10542207263,11.0310841459,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  17:00:00,58.972595086,8.10542207263,9.93978390059,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  18:00:00,45.5042949602,8.10542207263,8.31627298833,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  19:00:00,43.2465096959,8.10542207263,6.05848772403,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  20:00:00,35.4064121272,8.10542207263,2.76587783456,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,35.9577883314,35.9577883314
 07/06  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,20.5557657032,20.5557657032
 07/06  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,4.95717087085,4.95717087085
 07/06  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  12:00:00,49.1373577852,8.10542207263,0.104546599821,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  13:00:00,50.2052342491,8.10542207263,1.17242306371,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  14:00:00,52.5265173198,8.10542207263,3.49370613433,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  15:00:00,54.5656589622,8.10542207263,5.53284777674,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  16:00:00,55.1772882424,8.10542207263,6.14447705694,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  17:00:00,55.1011455633,8.10542207263,6.06833437792,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  18:00:00,41.685723616,8.10542207263,4.49770164413,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  19:00:00,38.7147797809,8.10542207263,1.52675780908,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  20:00:00,32.790660496,8.10542207263,0.150126203348,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,30.7208166454,30.7208166454
 07/07  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,24.2941079969,24.2941079969
 07/07  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,14.5370307369,14.5370307369
 07/07  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.344308083557,0.344308083557
 07/07  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  14:00:00,49.5105377401,8.10542207263,0.477726554715,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  15:00:00,51.8538501794,8.10542207263,2.82103899397,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  16:00:00,52.0006658216,8.10542207263,2.96785463622,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  17:00:00,51.8223945408,8.10542207263,2.78958335533,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  18:00:00,39.2200845641,8.10542207263,2.03206259225,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  19:00:00,37.8717681895,8.10542207263,0.683746217723,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  20:00:00,32.8434528039,8.10542207263,0.202918511284,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  06:00:00,11.2780028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,13.9392037993,13.9392037993
 07/08  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,9.82479380723,9.82479380723
 07/08  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,2.39744318236,2.39744318236
