Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/08  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 07/08  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  13:00:00,49.1249849961,8.10542207263,0.0921738106602,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  14:00:00,50.0807796176,8.10542207263,1.04796843215,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  15:00:00,53.1685932743,8.10542207263,4.13578208887,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  16:00:00,54.4591548175,8.10542207263,5.42634363203,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  17:00:00,53.6131566663,8.10542207263,4.58034548086,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  18:00:00,33.9787455834,8.10542207263,1.33821129074,0.0,18.243253836,6.291858384,0.0,0.0
 07/08  19:00:00,24.140661228,8.10542207263,0.595102293768,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  20:00:00,23.6692129462,8.10542207263,0.123654011978,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  10:00:00,28.2448672486,8.10542207263,0.151820635185,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  11:00:00,33.3485643248,8.10542207263,5.25551771133,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  12:00:00,51.6590599017,8.10542207263,14.4710379299,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  13:00:00,57.6925021716,8.10542207263,20.5044801998,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  14:00:00,62.1744152718,8.10542207263,24.9863932999,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  15:00:00,67.6288472646,8.10542207263,30.4408252927,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  16:00:00,71.0502302415,8.10542207263,33.8622082697,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  17:00:00,60.7659940692,8.10542207263,32.6729474557,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  18:00:00,48.8183698063,8.10542207263,29.8202985513,0.0,7.2973015344,3.595347648,0.0,0.0
 07/09  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  20:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  07:00:00,20.3169044315,8.10542207263,1.31883317648,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  08:00:00,40.7289954921,8.10542207263,8.08846119952,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  09:00:00,64.9637553692,8.10542207263,15.9309441838,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  10:00:00,69.9110805492,8.10542207263,20.8782693638,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  11:00:00,74.8633335773,8.10542207263,25.8305223918,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  12:00:00,76.4359206946,8.10542207263,27.4031095092,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  13:00:00,80.291832245,8.10542207263,31.2590210596,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  14:00:00,83.4927187037,8.10542207263,34.4599075182,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  15:00:00,85.0384433812,8.10542207263,36.0056321958,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  16:00:00,85.1008706787,8.10542207263,36.0680594933,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  17:00:00,83.2474530632,8.10542207263,34.2146418778,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  18:00:00,69.5789634513,8.10542207263,32.3909414794,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  19:00:00,65.1373990981,8.10542207263,27.9493771262,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  20:00:00,55.5130678278,8.10542207263,22.8725335352,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  08:00:00,32.6725717812,8.10542207263,0.0320374885659,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  09:00:00,54.2279556394,8.10542207263,5.19514445394,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  10:00:00,59.5038953398,8.10542207263,10.4710841544,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  11:00:00,66.5441445365,8.10542207263,17.5113333511,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  12:00:00,71.3322502678,8.10542207263,22.2994390823,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  13:00:00,74.4524164213,8.10542207263,25.4196052358,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  14:00:00,76.5024966683,8.10542207263,27.4696854829,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  15:00:00,79.4628954664,8.10542207263,30.4300842809,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  16:00:00,80.9966800872,8.10542207263,31.9638689018,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  17:00:00,80.7379471525,8.10542207263,31.7051359671,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  18:00:00,67.7255381071,8.10542207263,30.5375161353,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  19:00:00,65.0782832853,8.10542207263,27.8902613134,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  20:00:00,56.0700092124,8.10542207263,23.4294749198,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  09:00:00,52.2650386624,8.10542207263,3.23222747696,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  10:00:00,57.4411175886,8.10542207263,8.40830640322,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  11:00:00,65.0810195452,8.10542207263,16.0482083598,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  12:00:00,70.8268455091,8.10542207263,21.7940343237,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  13:00:00,75.4957906363,8.10542207263,26.4629794509,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  14:00:00,80.2180387743,8.10542207263,31.1852275889,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  15:00:00,85.1743239262,8.10542207263,36.1415127408,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  16:00:00,86.2089624129,8.10542207263,37.1761512275,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  17:00:00,84.0162644399,8.10542207263,34.9834532545,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  18:00:00,68.9273023093,8.10542207263,31.7392803375,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  19:00:00,64.276296189,8.10542207263,27.0882742172,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  20:00:00,55.5400209722,8.10542207263,22.8994866796,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  07:00:00,20.2711682232,8.10542207263,1.27309696813,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  08:00:00,40.7851377981,8.10542207263,8.14460350546,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  09:00:00,65.4978296346,8.10542207263,16.4650184492,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  10:00:00,69.1179188648,8.10542207263,20.0851076793,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  11:00:00,74.0589940297,8.10542207263,25.0261828443,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  12:00:00,77.6206517746,8.10542207263,28.5878405891,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  13:00:00,81.1251840055,8.10542207263,32.09237282,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  14:00:00,84.0117922077,8.10542207263,34.9789810223,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  15:00:00,86.4888421478,8.10542207263,37.4560309623,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  16:00:00,86.8698262654,8.10542207263,37.83701508,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  17:00:00,82.8631527364,8.10542207263,33.8303415509,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  18:00:00,63.7934699964,8.10542207263,26.6054480246,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  19:00:00,55.392209942,8.10542207263,18.2041879702,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  20:00:00,42.5023724784,8.10542207263,9.86183818576,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  09:00:00,51.0201293846,8.10542207263,1.98731819915,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  10:00:00,55.2681615046,8.10542207263,6.23535031914,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  11:00:00,59.8575644625,8.10542207263,10.824753277,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  12:00:00,63.5957153394,8.10542207263,14.562904154,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  13:00:00,66.1979329868,8.10542207263,17.1651218014,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  14:00:00,67.9236618737,8.10542207263,18.8908506883,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  15:00:00,71.0837393633,8.10542207263,22.0509281779,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  16:00:00,70.9193000029,8.10542207263,21.8864888175,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  17:00:00,68.8975349713,8.10542207263,19.8647237859,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  18:00:00,55.633615705,8.10542207263,18.4455937332,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  19:00:00,53.4815887114,8.10542207263,16.2935667396,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  20:00:00,45.5490874033,8.10542207263,12.9085531107,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  06:00:00,11.2780028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  09:00:00,43.0680643767,8.10542207263,5.88004240484,0.0,21.8919046032,7.190695296,0.0,0.0
 07/15  10:00:00,63.1866327694,8.10542207263,14.153821584,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  11:00:00,69.3804400086,8.10542207263,20.3476288232,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  12:00:00,74.1244602202,8.10542207263,25.0916490348,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  13:00:00,76.4918834473,8.10542207263,27.4590722619,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  14:00:00,78.4991474359,8.10542207263,29.4663362505,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  15:00:00,82.4886402878,8.10542207263,33.4558291024,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  16:00:00,86.2520850754,8.10542207263,37.2192738899,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  17:00:00,85.4036061993,8.10542207263,36.3707950138,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  18:00:00,62.5888312223,8.10542207263,29.9482969297,0.0,18.243253836,6.291858384,0.0,0.0
 07/15  19:00:00,49.6204942947,8.10542207263,26.0749353604,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  20:00:00,47.4773349096,8.10542207263,22.0176093087,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  21:00:00,42.3632591763,8.10542207263,16.4276756004,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  08:00:00,16.6576738365,8.10542207263,2.20709026071,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  09:00:00,22.8517555345,8.10542207263,8.40117195868,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  10:00:00,43.945212763,8.10542207263,15.8521661496,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  11:00:00,48.0214879927,8.10542207263,19.9284413793,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  12:00:00,64.8559531245,8.10542207263,27.6679311527,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  13:00:00,70.0144826022,8.10542207263,32.8264606304,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  14:00:00,72.2191544138,8.10542207263,35.0311324419,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  15:00:00,74.1171884661,8.10542207263,36.9291664942,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  16:00:00,75.3552660032,8.10542207263,38.1672440314,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  17:00:00,64.5008982084,8.10542207263,36.407851595,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  18:00:00,52.0173673411,8.10542207263,33.019296086,0.0,7.2973015344,3.595347648,0.0,0.0
 07/16  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  20:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  06:00:00,11.7299637272,8.10542207263,0.00254244693531,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  07:00:00,19.7881586742,8.10542207263,0.790087419147,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  08:00:00,39.5466732951,8.10542207263,6.90613900247,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  09:00:00,63.673965097,8.10542207263,14.6411539115,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  10:00:00,68.318730952,8.10542207263,19.2859197666,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  11:00:00,73.1852988014,8.10542207263,24.152487616,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  12:00:00,75.0293295638,8.10542207263,25.9965183784,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  13:00:00,77.9612772953,8.10542207263,28.9284661099,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  14:00:00,81.1560574361,8.10542207263,32.1232462507,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  15:00:00,84.7775274765,8.10542207263,35.7447162911,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  16:00:00,84.9008749808,8.10542207263,35.8680637954,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  17:00:00,82.9377085376,8.10542207263,33.9048973522,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  18:00:00,69.6384160435,8.10542207263,32.4503940717,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  19:00:00,66.7049914452,8.10542207263,29.5169694734,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  20:00:00,60.2042413865,8.10542207263,25.6495404272,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  08:00:00,36.6293601974,8.10542207263,3.98882590475,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  09:00:00,62.8569457344,8.10542207263,13.824134549,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  10:00:00,67.2893609732,8.10542207263,18.2565497878,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  11:00:00,70.3732122253,8.10542207263,21.3404010398,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  12:00:00,73.6705206569,8.10542207263,24.6377094715,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  13:00:00,77.4316845945,8.10542207263,28.3988734091,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  14:00:00,78.8911819948,8.10542207263,29.8583708094,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  15:00:00,79.5406713906,8.10542207263,30.5078602052,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  16:00:00,80.7202918805,8.10542207263,31.687480695,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  17:00:00,80.8378946058,8.10542207263,31.8050834204,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  18:00:00,67.3332819006,8.10542207263,30.1452599288,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  19:00:00,63.9050603145,8.10542207263,26.7170383427,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  20:00:00,56.56187176,8.10542207263,22.0071708007,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  08:00:00,33.6142674053,8.10542207263,0.973733112642,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  09:00:00,55.9356118026,8.10542207263,6.90280061717,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  10:00:00,59.4057163735,8.10542207263,10.372905188,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  11:00:00,65.4804070408,8.10542207263,16.4475958554,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  12:00:00,69.9030532058,8.10542207263,20.8702420204,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  13:00:00,74.0886802349,8.10542207263,25.0558690494,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  14:00:00,76.7067599803,8.10542207263,27.6739487949,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  15:00:00,79.5619409882,8.10542207263,30.5291298028,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  16:00:00,79.6981099256,8.10542207263,30.6652987402,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  17:00:00,76.8258939032,8.10542207263,27.7930827178,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  18:00:00,61.7639762398,8.10542207263,24.575954268,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  19:00:00,58.9451883278,8.10542207263,21.757166356,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  20:00:00,52.4854300115,8.10542207263,17.9307290523,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  08:00:00,33.8284725024,8.10542207263,1.1879382098,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  09:00:00,56.104578389,8.10542207263,7.07176720355,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  10:00:00,58.9513793986,8.10542207263,9.91856821313,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  11:00:00,63.9977834719,8.10542207263,14.9649722865,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  12:00:00,68.096597452,8.10542207263,19.0637862665,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  13:00:00,72.1014704939,8.10542207263,23.0686593085,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  14:00:00,75.1406457603,8.10542207263,26.1078345748,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  15:00:00,77.216903697,8.10542207263,28.1840925116,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  16:00:00,77.2300457505,8.10542207263,28.1972345651,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  17:00:00,76.4195333803,8.10542207263,27.3867221949,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  18:00:00,63.5708641021,8.10542207263,26.3828421302,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  19:00:00,61.1445764684,8.10542207263,23.9565544965,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  20:00:00,55.7317756007,8.10542207263,21.1770746414,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  09:00:00,49.9552872585,8.10542207263,0.922476073047,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  10:00:00,53.0848348943,8.10542207263,4.05202370883,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  11:00:00,58.3327107932,8.10542207263,9.2998996078,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  12:00:00,62.9257688326,8.10542207263,13.8929576472,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  13:00:00,67.0672463148,8.10542207263,18.0344351294,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  14:00:00,69.2465281123,8.10542207263,20.2137169268,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  15:00:00,70.7341130033,8.10542207263,21.7013018179,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  16:00:00,71.121322462,8.10542207263,22.0885112765,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  17:00:00,70.4004577021,8.10542207263,21.3676465166,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  18:00:00,54.6918248337,8.10542207263,17.5038028619,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  19:00:00,49.8046291283,8.10542207263,12.6166071565,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  20:00:00,43.3737131353,8.10542207263,8.81901217602,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  06:00:00,11.2780028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,0.907849535039,0.907849535039
 07/22  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.22004429057,0.22004429057
 07/22  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 07/22  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  11:00:00,50.0431593513,8.10542207263,1.01034816587,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  12:00:00,51.9368602328,8.10542207263,2.90404904738,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  13:00:00,53.6998983698,8.10542207263,4.66708718433,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  14:00:00,54.7712328282,8.10542207263,5.73842164278,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  15:00:00,54.9873099001,8.10542207263,5.95449871472,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  16:00:00,55.1119198462,8.10542207263,6.07910866077,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  17:00:00,53.9200699316,8.10542207263,4.88725874616,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  18:00:00,33.4839603142,8.10542207263,0.84342602155,0.0,18.243253836,6.291858384,0.0,0.0
 07/22  19:00:00,23.5824119778,8.10542207263,0.0368530435974,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  20:00:00,25.4597256009,8.10542207263,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  11:00:00,29.3785361851,8.10542207263,1.28548957165,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  12:00:00,44.3501623549,8.10542207263,7.16214038305,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  13:00:00,47.5372533618,8.10542207263,10.34923139,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  14:00:00,50.0525309349,8.10542207263,12.8645089631,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  15:00:00,51.7257569714,8.10542207263,14.5377349996,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  16:00:00,55.3731556299,8.10542207263,18.1851336581,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  17:00:00,48.6070770586,8.10542207263,20.5140304451,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  18:00:00,38.6768923536,8.10542207263,19.6788210986,0.0,7.2973015344,3.595347648,0.0,0.0
 07/23  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  20:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  08:00:00,33.411928111,8.10542207263,0.771393818353,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  09:00:00,56.1222314471,8.10542207263,7.08942026166,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  10:00:00,57.8555407078,8.10542207263,8.82272952241,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  11:00:00,62.2114550521,8.10542207263,13.1786438667,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  12:00:00,66.0096030193,8.10542207263,16.9767918339,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  13:00:00,69.6934734265,8.10542207263,20.6606622411,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  14:00:00,72.92348215,8.10542207263,23.8906709646,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  15:00:00,74.3129654045,8.10542207263,25.2801542191,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  16:00:00,72.7103664202,8.10542207263,23.6775552348,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  17:00:00,72.9175357092,8.10542207263,23.8847245237,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  18:00:00,59.918431017,8.10542207263,22.7304090452,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  19:00:00,56.6835530872,8.10542207263,19.4955311154,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  20:00:00,52.7948136624,8.10542207263,18.2401127031,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  08:00:00,32.8559413899,8.10542207263,0.21540709731,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  09:00:00,57.9770193528,8.10542207263,8.94420816733,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  10:00:00,63.8292776972,8.10542207263,14.7964665118,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  11:00:00,68.0445498698,8.10542207263,19.0117386843,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  12:00:00,73.5800702575,8.10542207263,24.5472590721,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  13:00:00,77.3853358198,8.10542207263,28.3525246343,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  14:00:00,79.4224186216,8.10542207263,30.3896074362,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  15:00:00,82.536428975,8.10542207263,33.5036177896,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  16:00:00,83.480789195,8.10542207263,34.4479780096,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  17:00:00,83.4456517938,8.10542207263,34.4128406084,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  18:00:00,69.454958507,8.10542207263,32.2669365352,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  19:00:00,65.0063326244,8.10542207263,27.8183106526,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  20:00:00,57.2242978762,8.10542207263,22.6695969169,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  07:00:00,19.9596982605,8.10542207263,0.961627005477,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  08:00:00,41.1537207007,8.10542207263,8.51318640802,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  09:00:00,66.4831162507,8.10542207263,17.4503050653,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  10:00:00,72.3518325505,8.10542207263,23.3190213651,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  11:00:00,77.6896308897,8.10542207263,28.6568197043,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  12:00:00,81.4151514322,8.10542207263,32.3823402468,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  13:00:00,85.4097996767,8.10542207263,36.3769884912,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  14:00:00,87.6158028827,8.10542207263,38.5829916973,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  15:00:00,91.0042588757,8.10542207263,41.9714476903,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  16:00:00,92.138011241,8.10542207263,43.1052000555,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  17:00:00,91.0878633772,8.10542207263,42.0550521918,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  18:00:00,76.4754032091,8.10542207263,39.2873812373,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  19:00:00,72.1204000342,8.10542207263,34.9323780624,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  20:00:00,62.9227143934,8.10542207263,28.3680134341,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  06:00:00,11.7294014509,8.10542207263,0.00198017064313,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  07:00:00,19.3145937121,8.10542207263,0.316522457059,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  08:00:00,36.7961697145,8.10542207263,4.15563542191,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  09:00:00,60.7908168212,8.10542207263,11.7580056357,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  10:00:00,65.3237303256,8.10542207263,16.2909191401,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  11:00:00,72.1793166022,8.10542207263,23.1465054167,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  12:00:00,76.2899311094,8.10542207263,27.257119924,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  13:00:00,80.3027905153,8.10542207263,31.2699793299,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  14:00:00,82.6372431093,8.10542207263,33.6044319239,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  15:00:00,83.5581675561,8.10542207263,34.5253563707,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  16:00:00,81.8768389283,8.10542207263,32.8440277428,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  17:00:00,79.1925736893,8.10542207263,30.1597625038,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  18:00:00,63.9434867886,8.10542207263,26.7554648168,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  19:00:00,59.1594696785,8.10542207263,21.9714477067,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  20:00:00,53.3177500312,8.10542207263,16.8488824053,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  09:00:00,50.0369528898,8.10542207263,1.00414170437,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  10:00:00,53.3677480369,8.10542207263,4.33493685152,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  11:00:00,57.8927773613,8.10542207263,8.85996617589,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  12:00:00,60.9095283533,8.10542207263,11.8767171679,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  13:00:00,63.1731106836,8.10542207263,14.1402994981,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  14:00:00,64.4000164193,8.10542207263,15.3672052339,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  15:00:00,66.193768434,8.10542207263,17.1609572486,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  16:00:00,67.1974961076,8.10542207263,18.1646849222,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  17:00:00,66.7088704232,8.10542207263,17.6760592377,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  18:00:00,53.1667712267,8.10542207263,15.9787492549,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  19:00:00,49.9144208664,8.10542207263,12.7263988946,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  20:00:00,44.2930150056,8.10542207263,7.82414737959,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  06:00:00,11.2780028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,19.0659903747,19.0659903747
 07/29  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,9.86717178822,9.86717178822
 07/29  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,0.00140407504286,0.00140407504286
 07/29  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 07/29  10:00:00,49.7763226044,8.10542207263,0.743511418996,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  11:00:00,55.0227144063,8.10542207263,5.98990322087,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  12:00:00,58.2604223755,8.10542207263,9.22761119005,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  13:00:00,61.5700355405,8.10542207263,12.537224355,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  14:00:00,64.0212375835,8.10542207263,14.9884263981,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  15:00:00,65.9416977611,8.10542207263,16.9088865757,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  16:00:00,67.4201587919,8.10542207263,18.3873476065,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  17:00:00,66.0891484649,8.10542207263,17.0563372795,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  18:00:00,44.5497771129,8.10542207263,11.9092428203,0.0,18.243253836,6.291858384,0.0,0.0
 07/29  19:00:00,31.9327627438,8.10542207263,8.38720380954,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  20:00:00,31.8805663952,8.10542207263,4.50667412768,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  21:00:00,26.5304103008,8.10542207263,0.594826724983,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  11:00:00,28.3047009918,8.10542207263,0.211654378424,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  12:00:00,41.4963668987,8.10542207263,4.30834492686,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  13:00:00,44.7465928519,8.10542207263,7.55857088009,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  14:00:00,47.4233903217,8.10542207263,10.2353683498,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  15:00:00,50.6146045032,8.10542207263,13.4265825313,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  16:00:00,52.3955222758,8.10542207263,15.207500304,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  17:00:00,42.574048941,8.10542207263,14.4810023276,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  18:00:00,31.7571840574,8.10542207263,12.7591128024,0.0,7.2973015344,3.595347648,0.0,0.0
 07/30  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  20:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
