Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,14.4195875855,14.4195875855
 07/31  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,10.0899839044,10.0899839044
 07/31  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.107742268457,0.107742268457
 07/31  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  11:00:00,49.8640932275,8.10542207263,0.831282042087,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  12:00:00,52.7456097232,8.10542207263,3.71279853773,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  13:00:00,55.6987632629,8.10542207263,6.66595207746,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  14:00:00,58.0109837301,8.10542207263,8.97817254465,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  15:00:00,59.628826268,8.10542207263,10.5960150826,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  16:00:00,60.0877554078,8.10542207263,11.0549442224,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  17:00:00,58.5878298031,8.10542207263,9.55501861767,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  18:00:00,43.3566135769,8.10542207263,6.16859160504,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  19:00:00,39.4706986053,8.10542207263,2.28267663351,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  20:00:00,36.8546473464,8.10542207263,0.385779720444,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  06:00:00,11.7274212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  09:00:00,49.7887832604,8.10542207263,0.755972074975,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  10:00:00,54.2933859348,8.10542207263,5.26057474939,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  11:00:00,60.498653729,8.10542207263,11.4658425436,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  12:00:00,64.0036827721,8.10542207263,14.9708715867,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  13:00:00,67.1080313153,8.10542207263,18.0752201299,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  14:00:00,70.5998732694,8.10542207263,21.5670620839,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  15:00:00,72.8588641495,8.10542207263,23.8260529641,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  16:00:00,72.6653620242,8.10542207263,23.6325508388,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  17:00:00,70.7907692986,8.10542207263,21.7579581131,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  18:00:00,56.8534747874,8.10542207263,19.6654528156,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  19:00:00,54.0876654771,8.10542207263,16.8996435053,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  20:00:00,49.168198009,8.10542207263,12.699330383,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  06:00:00,13.6415879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  09:00:00,49.2445742135,8.10542207263,0.211763028096,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  10:00:00,52.4341356018,8.10542207263,3.40132441636,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  11:00:00,58.0759624383,8.10542207263,9.04315125292,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  12:00:00,61.539636775,8.10542207263,12.5068255896,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  13:00:00,63.396820418,8.10542207263,14.3640092326,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  14:00:00,64.7786593114,8.10542207263,15.7458481259,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  15:00:00,66.005835076,8.10542207263,16.9730238906,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  16:00:00,65.6550999606,8.10542207263,16.6222887752,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  17:00:00,65.8271287463,8.10542207263,16.7943175609,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  18:00:00,52.4420678261,8.10542207263,15.2540458543,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  19:00:00,48.0813161597,8.10542207263,10.8932941879,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  20:00:00,42.6580675854,8.10542207263,6.18919995946,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  06:00:00,13.6415879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,9.26074868774,9.26074868774
 08/03  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,3.98467617074,3.98467617074
 08/03  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  11:00:00,49.040906554,8.10542207263,0.008095368548,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  12:00:00,49.9053395035,8.10542207263,0.872528318037,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  13:00:00,50.5293627572,8.10542207263,1.49655157174,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  14:00:00,52.6998064629,8.10542207263,3.66699527744,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  15:00:00,57.4977308083,8.10542207263,8.46491962286,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  16:00:00,60.2140614368,8.10542207263,11.1812502514,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  17:00:00,60.6827083963,8.10542207263,11.6498972109,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  18:00:00,46.9429348976,8.10542207263,9.75491292574,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  19:00:00,43.0946667728,8.10542207263,5.906644801,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  20:00:00,38.8417099969,8.10542207263,2.3728423709,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  06:00:00,13.6415879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  09:00:00,49.051405547,8.10542207263,0.0185943615608,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  10:00:00,50.6369329118,8.10542207263,1.60412172636,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  11:00:00,57.8074920547,8.10542207263,8.77468086928,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  12:00:00,62.2912046623,8.10542207263,13.2583934769,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  13:00:00,66.0621911953,8.10542207263,17.0293800099,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  14:00:00,69.5513488168,8.10542207263,20.5185376314,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  15:00:00,70.5170057573,8.10542207263,21.4841945718,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  16:00:00,69.9295397549,8.10542207263,20.8967285695,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  17:00:00,69.4351690341,8.10542207263,20.4023578486,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  18:00:00,56.1210982847,8.10542207263,18.9330763129,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  19:00:00,52.0239803039,8.10542207263,14.8359583321,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  20:00:00,48.9772949931,8.10542207263,10.5942607005,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  06:00:00,13.1921694909,8.10542207263,0.0,0.0,1.8243253836,1.348255368,7.85784058973,7.85784058973
 08/05  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,1.09160307969,1.09160307969
 08/05  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  09:00:00,37.3778858934,8.10542207263,0.189863921573,0.0,21.8919046032,7.190695296,0.0,0.0
 08/05  10:00:00,54.8799650145,8.10542207263,5.84715382903,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  11:00:00,59.6564375578,8.10542207263,10.6236263724,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  12:00:00,61.4865848374,8.10542207263,12.453773652,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  13:00:00,63.0694634255,8.10542207263,14.03665224,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  14:00:00,64.527335615,8.10542207263,15.4945244295,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  15:00:00,65.686348294,8.10542207263,16.6535371085,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  16:00:00,65.9543911622,8.10542207263,16.9215799768,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  17:00:00,65.2946616068,8.10542207263,16.2618504214,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  18:00:00,44.8230594602,8.10542207263,12.1825251675,0.0,18.243253836,6.291858384,0.0,0.0
 08/05  19:00:00,31.4637709426,8.10542207263,7.91821200839,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  20:00:00,32.886791838,8.10542207263,3.59873290376,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  21:00:00,26.1706433471,8.10542207263,0.235059771283,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  12:00:00,39.8886970274,8.10542207263,2.70067505553,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  13:00:00,43.5530186676,8.10542207263,6.36499669582,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  14:00:00,45.9351055805,8.10542207263,8.74708360871,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  15:00:00,47.5121960989,8.10542207263,10.324174127,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  16:00:00,48.6986122377,8.10542207263,11.5105902658,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  17:00:00,38.0309793445,8.10542207263,9.93793273112,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  18:00:00,26.8745793653,8.10542207263,7.87650811025,0.0,7.2973015344,3.595347648,0.0,0.0
 08/06  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  06:00:00,13.6415879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.400456641561,0.400456641561
 08/07  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.145545376155,0.145545376155
 08/07  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  11:00:00,49.2603731004,8.10542207263,0.227561914958,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  12:00:00,52.8645552343,8.10542207263,3.83174404892,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  13:00:00,55.8792221605,8.10542207263,6.84641097511,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  14:00:00,58.9028482812,8.10542207263,9.87003709581,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  15:00:00,61.7358895318,8.10542207263,12.7030783464,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  16:00:00,61.5673700546,8.10542207263,12.5345588692,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  17:00:00,60.4031765635,8.10542207263,11.3703653781,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  18:00:00,47.0596201977,8.10542207263,9.87159822586,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  19:00:00,44.3371967911,8.10542207263,7.14917481931,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  20:00:00,42.8401491322,8.10542207263,4.45711483958,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  06:00:00,13.6415879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  09:00:00,49.5818666441,8.10542207263,0.549055458706,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  10:00:00,54.1180612158,8.10542207263,5.0852500304,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  11:00:00,60.4357234277,8.10542207263,11.4029122423,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  12:00:00,65.7227519098,8.10542207263,16.6899407244,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  13:00:00,70.5941045017,8.10542207263,21.5612933163,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  14:00:00,72.9920470827,8.10542207263,23.9592358973,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  15:00:00,73.8936453398,8.10542207263,24.8608341544,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  16:00:00,74.2920098257,8.10542207263,25.2591986402,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  17:00:00,74.5315590172,8.10542207263,25.4987478317,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  18:00:00,59.2431351633,8.10542207263,22.0551131915,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  19:00:00,53.9023689649,8.10542207263,16.7143469931,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  20:00:00,51.2420027079,8.10542207263,12.8589684153,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  06:00:00,13.6415879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  09:00:00,50.4241748566,8.10542207263,1.39136367118,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  10:00:00,54.8979365224,8.10542207263,5.86512533701,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  11:00:00,60.2988666459,8.10542207263,11.2660554604,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  12:00:00,64.0473188013,8.10542207263,15.0145076158,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  13:00:00,67.190382419,8.10542207263,18.1575712336,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  14:00:00,68.4209464903,8.10542207263,19.3881353049,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  15:00:00,70.8792179302,8.10542207263,21.8464067447,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  16:00:00,72.1368441268,8.10542207263,23.1040329414,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  17:00:00,70.6449101727,8.10542207263,21.6120989873,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  18:00:00,55.9796128138,8.10542207263,18.791590842,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  19:00:00,50.6143210379,8.10542207263,13.4262990661,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  20:00:00,45.7077773933,8.10542207263,7.32474310069,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  06:00:00,13.6415879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.396361027443,0.396361027443
 08/10  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0148011963938,0.0148011963938
 08/10  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  09:00:00,49.2546964248,8.10542207263,0.221885239341,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  10:00:00,53.3136100162,8.10542207263,4.28079883078,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  11:00:00,59.5048314147,8.10542207263,10.4720202293,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  12:00:00,63.0524454429,8.10542207263,14.0196342575,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  13:00:00,66.5457386788,8.10542207263,17.5129274934,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  14:00:00,69.7457120201,8.10542207263,20.7129008347,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  15:00:00,73.1105841975,8.10542207263,24.0777730121,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  16:00:00,73.9214020695,8.10542207263,24.8885908841,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  17:00:00,73.5542729519,8.10542207263,24.5214617664,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  18:00:00,60.613238568,8.10542207263,23.4252165962,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  19:00:00,55.8576491306,8.10542207263,18.6696271588,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  20:00:00,50.4476123147,8.10542207263,12.064578022,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  06:00:00,15.5557546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  09:00:00,54.4256462412,8.10542207263,5.39283505581,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  10:00:00,60.5378846019,8.10542207263,11.5050734165,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  11:00:00,66.4969816762,8.10542207263,17.4641704908,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  12:00:00,69.4116372402,8.10542207263,20.3788260547,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  13:00:00,71.5057660321,8.10542207263,22.4729548467,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  14:00:00,75.2752660417,8.10542207263,26.2424548563,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  15:00:00,80.6065805339,8.10542207263,31.5737693484,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  16:00:00,83.06088942,8.10542207263,34.0280782346,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  17:00:00,81.2444951936,8.10542207263,32.2116840082,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  18:00:00,65.6926126216,8.10542207263,28.5045906498,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  19:00:00,61.2408764077,8.10542207263,24.0528544359,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  20:00:00,57.9304603762,8.10542207263,19.5474260836,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  06:00:00,15.1063361576,8.10542207263,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  07:00:00,14.5200041028,8.10542207263,0.0694205270074,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  08:00:00,26.4196045701,8.10542207263,2.87404563586,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  09:00:00,45.1506022571,8.10542207263,7.96258028526,0.0,21.8919046032,7.190695296,0.0,0.0
 08/12  10:00:00,61.3126585848,8.10542207263,12.2798473994,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  11:00:00,66.0098787826,8.10542207263,16.9770675972,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  12:00:00,70.2401046303,8.10542207263,21.2072934449,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  13:00:00,73.1929485251,8.10542207263,24.1601373397,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  14:00:00,74.4856240777,8.10542207263,25.4528128922,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  15:00:00,73.0905011849,8.10542207263,24.0576899995,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  16:00:00,71.6658991514,8.10542207263,22.633087966,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  17:00:00,70.5818524757,8.10542207263,21.5490412903,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  18:00:00,48.7323737077,8.10542207263,16.0918394151,0.0,18.243253836,6.291858384,0.0,0.0
 08/12  19:00:00,35.620039749,8.10542207263,12.0744808148,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  20:00:00,40.0981768596,8.10542207263,8.8959512587,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  21:00:00,30.9888137668,8.10542207263,5.05323019093,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  10:00:00,31.7738351704,8.10542207263,3.68078855694,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  11:00:00,38.9722386176,8.10542207263,10.8791920042,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  12:00:00,56.2039006332,8.10542207263,19.0158786614,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  13:00:00,60.3533934504,8.10542207263,23.1653714786,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  14:00:00,55.351337117,8.10542207263,18.1633151452,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  15:00:00,51.9593955169,8.10542207263,14.7713735451,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  16:00:00,54.3208636271,8.10542207263,17.1328416552,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  17:00:00,47.3329748804,8.10542207263,19.239928267,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  18:00:00,39.9426626576,8.10542207263,20.9445914026,0.0,7.2973015344,3.595347648,0.0,0.0
 08/13  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  06:00:00,15.5557546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  07:00:00,19.0434787915,8.10542207263,0.045407536431,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  08:00:00,34.5506656123,8.10542207263,1.91013131963,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  09:00:00,56.732628495,8.10542207263,7.69981730953,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  10:00:00,62.3540916999,8.10542207263,13.3212805145,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  11:00:00,69.3684393787,8.10542207263,20.3356281933,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  12:00:00,72.6424514815,8.10542207263,23.6096402961,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  13:00:00,74.6800186914,8.10542207263,25.647207506,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  14:00:00,78.3763119524,8.10542207263,29.343500767,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  15:00:00,80.5382850604,8.10542207263,31.505473875,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  16:00:00,77.7869535349,8.10542207263,28.7541423495,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  17:00:00,75.00856122,8.10542207263,25.9757500346,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  18:00:00,60.0171586647,8.10542207263,22.8291366929,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  19:00:00,54.9457756857,8.10542207263,17.7577537138,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  20:00:00,53.2040779265,8.10542207263,12.9068769672,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  06:00:00,15.5557546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  09:00:00,49.077381881,8.10542207263,0.0445706956144,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  10:00:00,51.1066996393,8.10542207263,2.0738884539,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  11:00:00,54.9618950782,8.10542207263,5.92908389273,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  12:00:00,57.7515532906,8.10542207263,8.71874210518,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  13:00:00,60.7031189815,8.10542207263,11.670307796,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  14:00:00,62.8766385975,8.10542207263,13.8438274121,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  15:00:00,63.9723482196,8.10542207263,14.9395370342,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  16:00:00,63.6271692108,8.10542207263,14.5943580254,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  17:00:00,62.6111161399,8.10542207263,13.5783049545,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  18:00:00,49.6037156254,8.10542207263,12.4156936536,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  19:00:00,46.9596702651,8.10542207263,9.77164829323,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  20:00:00,46.6509710602,8.10542207263,6.35377010095,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  06:00:00,15.5557546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  09:00:00,55.4395197457,8.10542207263,6.40670856029,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  10:00:00,62.208705592,8.10542207263,13.1758944066,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  11:00:00,67.8709611593,8.10542207263,18.8381499739,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  12:00:00,71.8483565064,8.10542207263,22.815545321,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  13:00:00,74.374598353,8.10542207263,25.3417871676,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  14:00:00,78.1959022599,8.10542207263,29.1630910744,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  15:00:00,81.1987410613,8.10542207263,32.1659298759,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  16:00:00,80.3634358868,8.10542207263,31.3306247014,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  17:00:00,78.853711155,8.10542207263,29.8208999696,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  18:00:00,64.1411254144,8.10542207263,26.9531034426,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  19:00:00,58.2897645044,8.10542207263,21.1017425326,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  20:00:00,57.3322217576,8.10542207263,17.0350207983,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  06:00:00,15.5557546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  09:00:00,49.5090165922,8.10542207263,0.476205406785,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  10:00:00,51.7812165883,8.10542207263,2.74840540284,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  11:00:00,56.8686746748,8.10542207263,7.83586348934,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  12:00:00,61.1544362859,8.10542207263,12.1216251005,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  13:00:00,63.4260207583,8.10542207263,14.3932095729,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  14:00:00,64.2466691479,8.10542207263,15.2138579625,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  15:00:00,66.9835645085,8.10542207263,17.950753323,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  16:00:00,66.7098065405,8.10542207263,17.676995355,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  17:00:00,64.0121234397,8.10542207263,14.9793122543,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  18:00:00,49.0850732932,8.10542207263,11.8970513214,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  19:00:00,45.0942862278,8.10542207263,7.90626425597,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  20:00:00,44.731213066,8.10542207263,4.43401210672,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  06:00:00,15.5557546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,1.90241092235,1.90241092235
 08/18  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0393691710916,0.0393691710916
 08/18  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  10:00:00,49.0465819872,8.10542207263,0.0137708017396,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  11:00:00,50.9130633188,8.10542207263,1.88025213337,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  12:00:00,56.4539979903,8.10542207263,7.42118680491,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  13:00:00,62.5555281129,8.10542207263,13.5227169275,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  14:00:00,66.832949063,8.10542207263,17.8001378775,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  15:00:00,70.4590416115,8.10542207263,21.4262304261,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  16:00:00,69.9401984747,8.10542207263,20.9073872893,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  17:00:00,65.3012117227,8.10542207263,16.2684005373,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  18:00:00,51.3954519321,8.10542207263,14.2074299603,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  19:00:00,50.4122655394,8.10542207263,13.2242435676,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  20:00:00,55.7793046941,8.10542207263,13.5679370682,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  06:00:00,17.0205028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,0.590605971463,0.590605971463
 08/19  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  09:00:00,37.5538778311,8.10542207263,0.365855859271,0.0,21.8919046032,7.190695296,0.0,0.0
 08/19  10:00:00,59.6644123163,8.10542207263,10.6316011308,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  11:00:00,69.0869997151,8.10542207263,20.0541885297,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  12:00:00,75.8396387574,8.10542207263,26.806827572,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  13:00:00,83.4616545614,8.10542207263,34.428843376,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  14:00:00,90.835628288,8.10542207263,41.8028171026,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  15:00:00,94.0504815615,8.10542207263,45.0176703761,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  16:00:00,94.3369933159,8.10542207263,45.3041821305,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  17:00:00,93.0207343181,8.10542207263,43.9879231327,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  18:00:00,68.8755427812,8.10542207263,36.2350084886,0.0,18.243253836,6.291858384,0.0,0.0
 08/19  19:00:00,52.4202543025,8.10542207263,28.8746953683,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  20:00:00,55.0207351314,8.10542207263,21.9043428639,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  21:00:00,39.9427385835,8.10542207263,14.0071550076,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  09:00:00,15.5088634819,8.10542207263,1.05827990612,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  10:00:00,38.8669356636,8.10542207263,10.7738890502,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  11:00:00,44.5147905568,8.10542207263,16.4217439434,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  12:00:00,59.3737668592,8.10542207263,22.1857448874,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  13:00:00,61.6932568391,8.10542207263,24.5052348673,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  14:00:00,62.2254932276,8.10542207263,25.0374712558,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  15:00:00,63.0001881552,8.10542207263,25.8121661834,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  16:00:00,62.6633305178,8.10542207263,25.475308546,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  17:00:00,51.8784623323,8.10542207263,23.7854157189,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  18:00:00,39.7806919996,8.10542207263,20.7826207446,0.0,7.2973015344,3.595347648,0.0,0.0
 08/20  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  06:00:00,17.4699212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  09:00:00,49.4641826651,8.10542207263,0.431371479701,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  10:00:00,52.1317084713,8.10542207263,3.09889728585,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  11:00:00,55.793217836,8.10542207263,6.76040665055,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  12:00:00,58.1075429727,8.10542207263,9.07473178732,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  13:00:00,59.8828971161,8.10542207263,10.8500859306,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  14:00:00,60.228218654,8.10542207263,11.1954074686,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  15:00:00,61.9775764095,8.10542207263,12.9447652241,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  16:00:00,63.0980362309,8.10542207263,14.0652250455,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  17:00:00,64.137726365,8.10542207263,15.1049151796,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  18:00:00,51.5847143886,8.10542207263,14.3966924168,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  19:00:00,47.9615214745,8.10542207263,10.7734995027,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  20:00:00,50.040453534,8.10542207263,7.82908590809,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  06:00:00,17.4699212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  09:00:00,56.3674234447,8.10542207263,7.33461225931,0.0,32.8378569048,8.089532208,0.0,0.0
