Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/22  10:00:00,62.8048320319,8.10542207263,13.7720208465,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  11:00:00,68.9438287591,8.10542207263,19.9110175737,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  12:00:00,73.2376194013,8.10542207263,24.2048082159,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  13:00:00,76.1630230148,8.10542207263,27.1302118294,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  14:00:00,77.9280530369,8.10542207263,28.8952418515,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  15:00:00,80.8914926747,8.10542207263,31.8586814892,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  16:00:00,81.7211263796,8.10542207263,32.6883151941,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  17:00:00,80.5851770567,8.10542207263,31.5523658713,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  18:00:00,66.2491864259,8.10542207263,29.061164454,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  19:00:00,61.6427340148,8.10542207263,24.454712043,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  20:00:00,62.0172377305,8.10542207263,19.8058701045,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  06:00:00,17.4699212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  08:00:00,35.6198769016,8.10542207263,2.97934260895,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  09:00:00,60.0184609311,8.10542207263,10.9856497456,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  10:00:00,63.6927261148,8.10542207263,14.6599149294,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  11:00:00,68.3042560338,8.10542207263,19.2714448484,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  12:00:00,71.4583708932,8.10542207263,22.4255597078,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  13:00:00,73.7187223363,8.10542207263,24.6859111508,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  14:00:00,75.8383947506,8.10542207263,26.8055835652,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  15:00:00,77.595549058,8.10542207263,28.5627378726,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  16:00:00,76.8388334957,8.10542207263,27.8060223103,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  17:00:00,74.4144441717,8.10542207263,25.3816329863,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  18:00:00,59.416694984,8.10542207263,22.2286730121,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  19:00:00,54.2234346411,8.10542207263,17.0354126693,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  20:00:00,52.811745133,8.10542207263,10.6003775071,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  06:00:00,17.4699212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  10:00:00,49.3197903509,8.10542207263,0.286979165444,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  11:00:00,50.1982154581,8.10542207263,1.16540427271,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  12:00:00,51.3943928587,8.10542207263,2.36158167326,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  13:00:00,55.1320963643,8.10542207263,6.09928517885,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  14:00:00,59.032382326,8.10542207263,9.99957114053,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  15:00:00,64.7667347836,8.10542207263,15.7339235981,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  16:00:00,68.5255985898,8.10542207263,19.4927874044,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  17:00:00,70.2970580488,8.10542207263,21.2642468634,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  18:00:00,56.9132280611,8.10542207263,19.7252060893,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  19:00:00,52.5363218776,8.10542207263,15.3482999058,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  20:00:00,55.7256130116,8.10542207263,11.6000787189,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  06:00:00,17.4699212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  08:00:00,32.7343637082,8.10542207263,0.0938294156238,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  09:00:00,52.8460608252,8.10542207263,3.81324963981,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  10:00:00,55.2609409792,8.10542207263,6.22812979379,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  11:00:00,59.2409533246,8.10542207263,10.2081421391,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  12:00:00,61.4585508945,8.10542207263,12.4257397091,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  13:00:00,62.7670692247,8.10542207263,13.7342580393,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  14:00:00,64.898919977,8.10542207263,15.8661087916,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  15:00:00,68.6838043115,8.10542207263,19.6509931261,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  16:00:00,69.7018623525,8.10542207263,20.6690511671,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  17:00:00,67.5365338768,8.10542207263,18.5037226914,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  18:00:00,52.4021565092,8.10542207263,15.2141345373,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  19:00:00,48.6657832869,8.10542207263,11.4777613151,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  20:00:00,53.0410356476,8.10542207263,8.91550135502,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  06:00:00,17.0205028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 08/26  10:00:00,50.0459988663,8.10542207263,1.01318768087,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  11:00:00,54.7108817864,8.10542207263,5.67807060095,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  12:00:00,58.2407614571,8.10542207263,9.2079502717,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  13:00:00,60.7513047422,8.10542207263,11.7184935567,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  14:00:00,62.7826625332,8.10542207263,13.7498513478,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  15:00:00,64.2142176479,8.10542207263,15.1814064624,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  16:00:00,65.6801158062,8.10542207263,16.6473046207,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  17:00:00,65.4826153635,8.10542207263,16.4498041781,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  18:00:00,43.9510280482,8.10542207263,11.3104937556,0.0,18.243253836,6.291858384,0.0,0.0
 08/26  19:00:00,31.912780924,8.10542207263,8.36722198975,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  20:00:00,41.7105646801,8.10542207263,6.68000574583,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  21:00:00,29.2195645646,8.10542207263,3.28398098874,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  11:00:00,28.6425104423,8.10542207263,0.549463828826,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  12:00:00,43.9392236215,8.10542207263,6.75120164965,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  13:00:00,48.1294964177,8.10542207263,10.9414744459,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  14:00:00,51.2827945833,8.10542207263,14.0947726114,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  15:00:00,52.7518946459,8.10542207263,15.5638726741,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  16:00:00,53.2864762819,8.10542207263,16.0984543101,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  17:00:00,41.9673748536,8.10542207263,13.8743282401,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  18:00:00,29.2659767949,8.10542207263,10.2679055398,0.0,7.2973015344,3.595347648,0.0,0.0
 08/27  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  06:00:00,19.3840879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  09:00:00,49.0371361437,8.10542207263,0.00432495823536,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  10:00:00,52.0669547772,8.10542207263,3.03414359174,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  11:00:00,60.3393615561,8.10542207263,11.3065503707,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  12:00:00,65.6832971984,8.10542207263,16.650486013,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  13:00:00,68.2305657081,8.10542207263,19.1977545226,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  14:00:00,67.322812455,8.10542207263,18.2900012696,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  15:00:00,66.630071541,8.10542207263,17.5972603556,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  16:00:00,67.8305053741,8.10542207263,18.7976941887,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  17:00:00,68.8009913557,8.10542207263,19.7681801703,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  18:00:00,56.4193058593,8.10542207263,19.2312838875,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  19:00:00,54.5151620184,8.10542207263,17.3271400466,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  20:00:00,58.3653423907,8.10542207263,14.2398080981,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  06:00:00,19.3840879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  09:00:00,50.6227300236,8.10542207263,1.58991883818,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  10:00:00,54.4244093071,8.10542207263,5.39159812171,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  11:00:00,59.1169423944,8.10542207263,10.084131209,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  12:00:00,63.1870572884,8.10542207263,14.1542461029,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  13:00:00,65.7616020918,8.10542207263,16.7287909063,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  14:00:00,65.8652457584,8.10542207263,16.832434573,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  15:00:00,68.8436649893,8.10542207263,19.8108538039,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  16:00:00,69.7446012295,8.10542207263,20.7117900441,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  17:00:00,68.8342738709,8.10542207263,19.8014626855,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  18:00:00,54.5622453495,8.10542207263,17.3742233776,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  19:00:00,49.594813625,8.10542207263,12.4067916531,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  20:00:00,52.53848245,8.10542207263,8.41294815736,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  06:00:00,19.3840879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  09:00:00,50.1627773846,8.10542207263,1.12996619922,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  10:00:00,54.0924648175,8.10542207263,5.05965363208,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  11:00:00,59.2545881149,8.10542207263,10.2217769295,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  12:00:00,63.5283248063,8.10542207263,14.4955136209,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  13:00:00,66.9348134613,8.10542207263,17.9020022759,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  14:00:00,69.1192290299,8.10542207263,20.0864178445,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  15:00:00,72.4788527558,8.10542207263,23.4460415704,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  16:00:00,73.8523271325,8.10542207263,24.8195159471,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  17:00:00,71.436331271,8.10542207263,22.4035200856,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  18:00:00,56.5035213933,8.10542207263,19.3154994215,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  19:00:00,55.3183861394,8.10542207263,16.2161975009,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  20:00:00,56.7943759218,8.10542207263,12.6688416292,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  06:00:00,19.3840879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,1.43037204795,1.43037204795
 08/31  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0288340278961,0.0288340278961
 08/31  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  09:00:00,49.0341874766,8.10542207263,0.00137629114696,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  10:00:00,51.2509450398,8.10542207263,2.21813385441,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  11:00:00,57.6113410631,8.10542207263,8.57852987763,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  12:00:00,61.2782895136,8.10542207263,12.2454783281,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  13:00:00,63.3724291666,8.10542207263,14.3396179812,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  14:00:00,65.1235821347,8.10542207263,16.0907709492,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  15:00:00,66.6662338851,8.10542207263,17.6334226997,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  16:00:00,65.7699470973,8.10542207263,16.7371359118,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  17:00:00,63.3837974025,8.10542207263,14.3509862171,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  18:00:00,48.1957462571,8.10542207263,11.0077242853,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  19:00:00,44.7170359231,8.10542207263,5.61484728462,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  20:00:00,44.8666558479,8.10542207263,0.741121555249,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  06:00:00,19.3840879469,8.10542207263,0.0,0.0,1.8243253836,1.797673824,18.5953884644,18.5953884644
 09/01  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,10.6343626369,10.6343626369
 09/01  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,1.69743155717,1.69743155717
 09/01  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  15:00:00,49.2481593868,8.10542207263,0.215348201415,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  16:00:00,49.2426877159,8.10542207263,0.209876530432,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  19:00:00,39.1021886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  06:00:00,18.9346694909,8.10542207263,0.0,0.0,1.8243253836,1.348255368,37.4933184497,37.4933184497
 09/02  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,29.0246831199,29.0246831199
 09/02  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,19.6076802045,19.6076802045
 09/02  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,1.4646338099,1.4646338099
 09/02  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  13:00:00,49.4834202291,8.10542207263,0.450609043647,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  14:00:00,52.1285881238,8.10542207263,3.09577693841,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  15:00:00,54.7063275284,8.10542207263,5.67351634296,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  16:00:00,55.4011765998,8.10542207263,6.36836541433,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  17:00:00,54.579673995,8.10542207263,5.54686280958,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  18:00:00,33.9182283744,8.10542207263,1.27769408174,0.0,18.243253836,6.291858384,0.0,0.0
 09/02  19:00:00,25.5837067119,8.10542207263,0.123981110991,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,13.674755281,13.674755281
 09/03  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,8.09649252,8.09649252
 09/03  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.623971367701,0.623971367701
 09/03  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  15:00:00,37.5065973713,8.10542207263,0.318575399466,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  16:00:00,39.0412368125,8.10542207263,1.85321484064,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  17:00:00,28.5473334867,8.10542207263,0.454286873227,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  18:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/03  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,48.3656780899,48.3656780899
 09/04  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,31.1339987328,31.1339987328
 09/04  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,12.9104552892,12.9104552892
 09/04  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,2.79394413367,2.79394413367
 09/04  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  14:00:00,37.2968245218,8.10542207263,0.108802549948,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  15:00:00,38.2977836453,8.10542207263,1.10976167346,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  16:00:00,39.1990809766,8.10542207263,2.01105900479,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  17:00:00,28.330207961,8.10542207263,0.237161347528,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  18:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/04  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  06:00:00,21.2982546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,57.8946531247,57.8946531247
 09/05  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,40.7323622077,40.7323622077
 09/05  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,25.0222702223,25.0222702223
 09/05  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,2.5868478131,2.5868478131
 09/05  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  12:00:00,49.5304418337,8.10542207263,0.497630648288,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  13:00:00,52.5366850117,8.10542207263,3.50387382632,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  14:00:00,55.7280229643,8.10542207263,6.6952117789,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  15:00:00,58.6435255518,8.10542207263,9.61071436637,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  16:00:00,58.3314124694,8.10542207263,9.29860128399,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  17:00:00,56.9593121171,8.10542207263,7.92650093171,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  18:00:00,43.3411643053,8.10542207263,6.15314233344,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  19:00:00,43.3328119433,8.10542207263,2.31645663816,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  20:00:00,44.3436924085,8.10542207263,0.218158115875,0.0,18.243253836,6.291858384,0.0,0.0
 09/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  06:00:00,21.2982546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,34.037586413,34.037586413
 09/06  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,25.9214640111,25.9214640111
 09/06  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,16.705504793,16.705504793
 09/06  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,2.76156867304,2.76156867304
 09/06  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.167456834121,0.167456834121
 09/06  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  12:00:00,49.8889945968,8.10542207263,0.856183411346,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  13:00:00,54.5033460525,8.10542207263,5.47053486705,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  14:00:00,58.2888976596,8.10542207263,9.25608647415,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  15:00:00,61.4868548529,8.10542207263,12.4540436674,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  16:00:00,62.0842938169,8.10542207263,13.0514826314,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  17:00:00,61.2952154292,8.10542207263,12.2624042438,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  18:00:00,46.9869704972,8.10542207263,9.7989485254,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  19:00:00,46.310837205,8.10542207263,5.29448189985,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  20:00:00,45.925465782,8.10542207263,1.79993148934,0.0,18.243253836,6.291858384,0.0,0.0
 09/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  06:00:00,21.2982546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,14.286026592,14.286026592
 09/07  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,11.1166944607,11.1166944607
 09/07  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.933635195818,0.933635195818
 09/07  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  11:00:00,50.0432035437,8.10542207263,1.01039235829,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  12:00:00,55.0452896081,8.10542207263,6.01247842263,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  13:00:00,57.5838237591,8.10542207263,8.55101257367,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  14:00:00,58.9218992137,8.10542207263,9.88908802827,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  15:00:00,59.9179704563,8.10542207263,10.8851592709,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  16:00:00,59.0454837705,8.10542207263,10.0126725851,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  17:00:00,57.3687028185,8.10542207263,8.33589163303,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  18:00:00,42.8233352426,8.10542207263,5.63531327076,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  19:00:00,42.5335672172,8.10542207263,1.51721191208,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  20:00:00,44.2117787856,8.10542207263,0.0862444929254,0.0,18.243253836,6.291858384,0.0,0.0
 09/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  06:00:00,21.2982546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,69.3906433099,69.3906433099
 09/08  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,53.355192483,53.355192483
 09/08  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,29.8725748685,29.8725748685
 09/08  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.78274319783,1.78274319783
 09/08  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  11:00:00,49.7744378739,8.10542207263,0.741626688514,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  12:00:00,55.5877783626,8.10542207263,6.55496717722,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  13:00:00,59.1244179358,8.10542207263,10.0916067503,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  14:00:00,61.4709790551,8.10542207263,12.4381678697,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  15:00:00,63.5906753407,8.10542207263,14.5578641553,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  16:00:00,63.5184481916,8.10542207263,14.4856370061,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  17:00:00,62.3476322493,8.10542207263,13.3148210639,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  18:00:00,48.2356939897,8.10542207263,11.0476720179,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  19:00:00,48.0526212869,8.10542207263,7.03626598177,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  20:00:00,48.0078802966,8.10542207263,3.88234600402,0.0,18.243253836,6.291858384,0.0,0.0
 09/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  06:00:00,20.8488361576,8.10542207263,0.0,0.0,1.8243253836,1.348255368,0.0059953493469,0.0059953493469
 09/09  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  09:00:00,37.3635505494,8.10542207263,0.175528577528,0.0,21.8919046032,7.190695296,0.0,0.0
 09/09  10:00:00,56.0662559029,8.10542207263,7.03344471744,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  11:00:00,63.8619739919,8.10542207263,14.8291628065,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  12:00:00,67.9050654701,8.10542207263,18.8722542847,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  13:00:00,71.2691454404,8.10542207263,22.2363342549,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  14:00:00,73.6625109147,8.10542207263,24.6296997292,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  15:00:00,75.9277721615,8.10542207263,26.8949609761,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  16:00:00,76.8798166425,8.10542207263,27.8470054571,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  17:00:00,75.362726024,8.10542207263,26.3299148386,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  18:00:00,53.3183110818,8.10542207263,20.6777767891,0.0,18.243253836,6.291858384,0.0,0.0
 09/09  19:00:00,41.2142712621,8.10542207263,13.8403789945,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  20:00:00,42.0374120729,8.10542207263,7.00685313862,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  21:00:00,26.9218540456,8.10542207263,0.986270469769,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,62.078351615,62.078351615
 09/10  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,26.0510082097,26.0510082097
 09/10  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,1.21219322911,1.21219322911
 09/10  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  12:00:00,37.2243375102,8.10542207263,0.0363155383525,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  13:00:00,39.410406099,8.10542207263,2.22238412721,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  14:00:00,42.7931088833,8.10542207263,5.60508691147,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  15:00:00,45.0843259866,8.10542207263,7.89630401479,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  16:00:00,46.0858489245,8.10542207263,8.89782695271,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  17:00:00,35.7946850805,8.10542207263,7.7016384671,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  18:00:00,23.6934367918,8.10542207263,4.69536553679,0.0,7.2973015344,3.595347648,0.0,0.0
 09/10  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  06:00:00,21.2982546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,28.0293313069,28.0293313069
 09/11  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,13.7727754175,13.7727754175
 09/11  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.514545871615,0.514545871615
 09/11  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  11:00:00,49.7240719259,8.10542207263,0.691260740517,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  12:00:00,51.6964443738,8.10542207263,2.66363318842,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  13:00:00,53.1878198429,8.10542207263,4.15500865743,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  14:00:00,53.5750738982,8.10542207263,4.54226271282,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  15:00:00,54.4499962219,8.10542207263,5.41718503649,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  16:00:00,52.0212216455,8.10542207263,2.9884104601,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  17:00:00,49.5474598646,8.10542207263,0.514648679141,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  18:00:00,37.1999481275,8.10542207263,0.011926155698,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  19:00:00,42.9305219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0126685205578,0.0126685205578
 09/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  06:00:00,21.2982546136,8.10542207263,0.0,0.0,1.8243253836,1.797673824,112.274182832,112.274182832
 09/12  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,82.4242058904,82.4242058904
 09/12  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,54.9358492373,54.9358492373
 09/12  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,13.7874821951,13.7874821951
 09/12  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  11:00:00,49.0509474504,8.10542207263,0.0181362650197,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  12:00:00,51.4071157809,8.10542207263,2.37430459547,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  13:00:00,55.4978009664,8.10542207263,6.46498978098,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  14:00:00,57.9727980757,8.10542207263,8.93998689032,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  15:00:00,60.2465158521,8.10542207263,11.2137046667,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  16:00:00,58.6477056483,8.10542207263,9.61489446283,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  17:00:00,56.6442305645,8.10542207263,7.6114193791,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  18:00:00,43.4076547109,8.10542207263,6.21963273907,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  19:00:00,45.5747543027,8.10542207263,2.64423233092,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  20:00:00,44.4564344896,8.10542207263,0.330900197022,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,71.8590741082,71.8590741082
 09/13  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,56.5006957835,56.5006957835
 09/13  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,35.1197954443,35.1197954443
 09/13  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,2.08772158541,2.08772158541
 09/13  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  11:00:00,52.4894799107,8.10542207263,3.4566687253,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  12:00:00,58.3932525394,8.10542207263,9.36044135396,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  13:00:00,60.8442349217,8.10542207263,11.8114237362,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  14:00:00,61.9249641464,8.10542207263,12.892152961,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  15:00:00,62.3813060194,8.10542207263,13.3484948339,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  16:00:00,58.6694795157,8.10542207263,9.63666833029,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  17:00:00,54.9167481548,8.10542207263,5.8839369694,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  18:00:00,39.8027799701,8.10542207263,2.61475799831,0.0,21.8919046032,7.190695296,0.0,0.0
