Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/13  19:00:00,43.0742355462,8.10542207263,0.143713574347,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,71.1778111837,71.1778111837
 09/14  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,54.4375065139,54.4375065139
 09/14  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,33.9389913239,33.9389913239
 09/14  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,2.64864791611,2.64864791611
 09/14  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  11:00:00,49.1471547874,8.10542207263,0.114343601993,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  12:00:00,50.4819180163,8.10542207263,1.44910683084,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  13:00:00,51.6997378768,8.10542207263,2.66692669135,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  14:00:00,52.924981506,8.10542207263,3.8921703206,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  15:00:00,53.9338282806,8.10542207263,4.90101709518,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  16:00:00,52.7878430615,8.10542207263,3.75503187608,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  17:00:00,50.4028099381,8.10542207263,1.36999875269,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  18:00:00,37.3145750663,8.10542207263,0.126553094441,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  19:00:00,42.9305219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0341529640609,0.0341529640609
 09/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,132.708357824,132.708357824
 09/15  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,110.035810503,110.035810503
 09/15  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,74.3366080744,74.3366080744
 09/15  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,25.5717059144,25.5717059144
 09/15  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,4.67336729576,4.67336729576
 09/15  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  13:00:00,49.0335488063,8.10542207263,0.00073762086322,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  14:00:00,49.9138130217,8.10542207263,0.881001836313,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  15:00:00,51.9923132728,8.10542207263,2.95950208736,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  16:00:00,52.1539911954,8.10542207263,3.12118000993,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  17:00:00,52.2376593227,8.10542207263,3.20484813726,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  18:00:00,38.9365267784,8.10542207263,1.74850480658,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  19:00:00,44.9194678367,8.10542207263,0.0747791981952,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  06:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,80.9041449452,80.9041449452
 09/16  07:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,63.5768744113,63.5768744113
 09/16  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,39.7584293383,39.7584293383
 09/16  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,4.24595482676,4.24595482676
 09/16  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  11:00:00,50.008995365,8.10542207263,0.976184179551,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  12:00:00,55.782364712,8.10542207263,6.74955352658,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  13:00:00,61.2702407338,8.10542207263,12.2374295484,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  14:00:00,65.8257169006,8.10542207263,16.7929057151,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  15:00:00,68.228365299,8.10542207263,19.1955541136,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  16:00:00,68.7727656315,8.10542207263,19.7399544461,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  17:00:00,67.2048215231,8.10542207263,18.1720103377,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  18:00:00,43.8986879335,8.10542207263,11.2581536409,0.0,18.243253836,6.291858384,0.0,0.0
 09/16  19:00:00,34.8331198564,8.10542207263,3.63089425554,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  20:00:00,35.1983450017,8.10542207263,0.167786067431,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,51.72662853,51.72662853
 09/17  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,10.2967509318,10.2967509318
 09/17  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  12:00:00,39.5962162044,8.10542207263,2.40819423254,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  13:00:00,43.8116470717,8.10542207263,6.62362509991,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  14:00:00,47.3361625707,8.10542207263,10.1481405989,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  15:00:00,49.2790318945,8.10542207263,12.0910099227,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  16:00:00,48.8418413805,8.10542207263,11.6538194086,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  17:00:00,37.8073557723,8.10542207263,9.71430915883,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  18:00:00,25.5642617352,8.10542207263,6.56619048022,0.0,7.2973015344,3.595347648,0.0,0.0
 09/17  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/18  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/18  09:00:00,49.6264448597,8.10542207263,0.593633674272,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  10:00:00,54.7022368889,8.10542207263,5.66942570352,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  11:00:00,58.7600728609,8.10542207263,9.72726167545,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  12:00:00,59.3496539733,8.10542207263,10.3168427878,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  13:00:00,60.6332935906,8.10542207263,11.6004824052,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  14:00:00,64.6940204576,8.10542207263,15.6612092722,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  15:00:00,67.7381537937,8.10542207263,18.7053426083,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  16:00:00,65.230847294,8.10542207263,16.1980361085,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  17:00:00,62.4742614496,8.10542207263,13.4414502641,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  18:00:00,48.3155340867,8.10542207263,11.1275121149,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  19:00:00,51.8087451276,8.10542207263,6.96405648913,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  20:00:00,47.6536868869,8.10542207263,3.52815259429,0.0,18.243253836,6.291858384,0.0,0.0
 09/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,8.09372295475,8.09372295475
 09/19  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,7.44475890193,7.44475890193
 09/19  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,2.54769003751,2.54769003751
 09/19  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  12:00:00,49.0881456266,8.10542207263,0.0553344411724,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  13:00:00,49.7267770844,8.10542207263,0.693965898949,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  14:00:00,51.2666186637,8.10542207263,2.23380747824,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  15:00:00,53.3379278333,8.10542207263,4.30511664787,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  16:00:00,53.3266639949,8.10542207263,4.29385280945,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  17:00:00,51.9916788626,8.10542207263,2.95886767719,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  18:00:00,38.0665284963,8.10542207263,0.878506524486,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  19:00:00,44.8446886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,80.6880513677,80.6880513677
 09/20  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,61.1221377254,61.1221377254
 09/20  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,41.1840286894,41.1840286894
 09/20  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,19.633657926,19.633657926
 09/20  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,14.2763322413,14.2763322413
 09/20  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,6.70908743937,6.70908743937
 09/20  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,14.6817321614,14.6817321614
 09/20  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,14.4949945954,14.4949945954
 09/20  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,5.0623095573,5.0623095573
 09/20  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.51916655739,1.51916655739
 09/20  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.613266142753,0.613266142753
 09/20  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.155170543615,0.155170543615
 09/20  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.663436515081,0.663436515081
 09/20  19:00:00,46.7588553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,17.9177954571,17.9177954571
 09/20  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,35.919102991,35.919102991
 09/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,174.968857801,174.968857801
 09/21  07:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,135.403883098,135.403883098
 09/21  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,101.393238134,101.393238134
 09/21  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,57.1503876542,57.1503876542
 09/21  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,27.0359339777,27.0359339777
 09/21  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,2.85723022565,2.85723022565
 09/21  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/21  19:00:00,46.7588553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,1.22690041302,1.22690041302
 09/21  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,6.62920533414,6.62920533414
 09/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,82.0824035538,82.0824035538
 09/22  07:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,64.880120319,64.880120319
 09/22  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,53.0189572576,53.0189572576
 09/22  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,33.5082446364,33.5082446364
 09/22  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,26.5331878341,26.5331878341
 09/22  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,16.8257150472,16.8257150472
 09/22  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,13.7367625143,13.7367625143
 09/22  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,11.9657734628,11.9657734628
 09/22  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,13.7682209715,13.7682209715
 09/22  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,12.2793150447,12.2793150447
 09/22  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,13.9726195397,13.9726195397
 09/22  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,15.6303342484,15.6303342484
 09/22  18:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,17.6121742978,17.6121742978
 09/22  19:00:00,46.7588553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,24.4842748355,24.4842748355
 09/22  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,27.2926124446,27.2926124446
 09/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  06:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,96.2018000889,96.2018000889
 09/23  07:00:00,16.3647502425,8.10542207263,0.0,0.0,3.6486507672,2.696510736,78.3268291497,78.3268291497
 09/23  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,68.8233657377,68.8233657377
 09/23  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,51.7972878811,51.7972878811
 09/23  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,41.2246705752,41.2246705752
 09/23  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,32.8036092283,32.8036092283
 09/23  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,29.6541931138,29.6541931138
 09/23  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,27.6257755519,27.6257755519
 09/23  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,19.1910251423,19.1910251423
 09/23  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,12.28876204,12.28876204
 09/23  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,10.921870437,10.921870437
 09/23  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,12.262057456,12.262057456
 09/23  18:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,29.9056321136,29.9056321136
 09/23  19:00:00,33.1163922676,8.10542207263,0.0,0.0,10.9459523016,4.49418456,41.8828025466,41.8828025466
 09/23  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,53.402616291,53.402616291
 09/23  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,69.7389056323,69.7389056323
 09/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,182.375925367,182.375925367
 09/24  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,121.861221141,121.861221141
 09/24  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,79.6481643543,79.6481643543
 09/24  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,53.1447209856,53.1447209856
 09/24  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,26.6121634091,26.6121634091
 09/24  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,16.302745153,16.302745153
 09/24  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,6.88934449566,6.88934449566
 09/24  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.662016433735,0.662016433735
 09/24  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,7.64260465961,7.64260465961
 09/24  18:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,24.1054535173,24.1054535173
 09/24  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,185.083038189,185.083038189
 09/25  07:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,151.642243774,151.642243774
 09/25  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,118.63826507,118.63826507
 09/25  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,70.0220903739,70.0220903739
 09/25  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,32.200968323,32.200968323
 09/25  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.66699499865,1.66699499865
 09/25  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  14:00:00,49.1321822826,8.10542207263,0.0993710972179,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  15:00:00,50.3559268796,8.10542207263,1.32311569417,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  16:00:00,50.9675705412,8.10542207263,1.93475935582,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  17:00:00,50.358537737,8.10542207263,1.32572655155,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  18:00:00,37.4041690664,8.10542207263,0.216147094546,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  19:00:00,46.7588553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.409601057921,0.409601057921
 09/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,125.424584789,125.424584789
 09/26  07:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,93.3264512443,93.3264512443
 09/26  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,67.4762587365,67.4762587365
 09/26  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,29.6095803686,29.6095803686
 09/26  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,4.09197697398,4.09197697398
 09/26  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  12:00:00,49.3254820478,8.10542207263,0.292670862423,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  13:00:00,52.7026399499,8.10542207263,3.66982876446,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  14:00:00,56.2630969654,8.10542207263,7.23028577994,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  15:00:00,59.4634078114,8.10542207263,10.430596626,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  16:00:00,59.3662944186,8.10542207263,10.3334832331,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  17:00:00,57.1808168903,8.10542207263,8.14800570485,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  18:00:00,41.0395509015,8.10542207263,3.85152892965,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  19:00:00,48.8287255924,8.10542207263,0.1557036206,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,91.6832064496,91.6832064496
 09/27  07:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,75.869904771,75.869904771
 09/27  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,62.6724831369,62.6724831369
 09/27  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,35.6933262792,35.6933262792
 09/27  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,15.7517618396,15.7517618396
 09/27  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.700881405413,0.700881405413
 09/27  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  14:00:00,49.1284700118,8.10542207263,0.0956588263447,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  15:00:00,49.8094286388,8.10542207263,0.776617453352,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  16:00:00,49.9527357444,8.10542207263,0.919924558933,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  17:00:00,49.6267940512,8.10542207263,0.593982865773,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  18:00:00,37.2639355382,8.10542207263,0.0759135663871,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0492948262971,0.0492948262971
 09/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,102.299172121,102.299172121
 09/28  07:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,82.3287616809,82.3287616809
 09/28  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,59.6130014836,59.6130014836
 09/28  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,20.5243355241,20.5243355241
 09/28  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.608532935422,0.608532935422
 09/28  11:00:00,49.0932841578,8.10542207263,0.0604729723385,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  12:00:00,53.7349925012,8.10542207263,4.70218131582,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  13:00:00,60.0962933942,8.10542207263,11.0634822088,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  14:00:00,63.0662263933,8.10542207263,14.0334152079,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  15:00:00,64.7040239585,8.10542207263,15.6712127731,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  16:00:00,64.643505659,8.10542207263,15.6106944736,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  17:00:00,62.8396520022,8.10542207263,13.8068408168,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  18:00:00,46.8898804194,8.10542207263,9.70185844754,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  19:00:00,53.0768221179,8.10542207263,4.40380014608,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  20:00:00,45.5578826166,8.10542207263,1.43234832394,0.0,18.243253836,6.291858384,0.0,0.0
 09/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,26.3529304916,26.3529304916
 09/29  07:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,12.6557255305,12.6557255305
 09/29  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0486999825051,0.0486999825051
 09/29  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  10:00:00,49.7797960885,8.10542207263,0.746984903033,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  11:00:00,54.3977321124,8.10542207263,5.36492092693,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  12:00:00,56.577478946,8.10542207263,7.54466776054,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  13:00:00,58.8231658782,8.10542207263,9.79035469278,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  14:00:00,61.978569294,8.10542207263,12.9457581086,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  15:00:00,64.739646988,8.10542207263,15.7068358025,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  16:00:00,65.1770494796,8.10542207263,16.1442382941,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  17:00:00,63.3375887774,8.10542207263,14.304777592,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  18:00:00,45.9462522562,8.10542207263,8.75823028436,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  19:00:00,52.0114388254,8.10542207263,3.33841685359,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  20:00:00,44.9954694325,8.10542207263,0.86993513986,0.0,18.243253836,6.291858384,0.0,0.0
 09/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  06:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,36.3377462093,36.3377462093
 09/30  07:00:00,18.2789169092,8.10542207263,0.0,0.0,3.6486507672,2.696510736,24.1820461084,24.1820461084
 09/30  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,12.263721831,12.263721831
 09/30  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/30  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  11:00:00,50.411407854,8.10542207263,1.37859666853,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  12:00:00,56.2230039417,8.10542207263,7.19019275624,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  13:00:00,60.4131447556,8.10542207263,11.3803335702,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  14:00:00,62.2533040686,8.10542207263,13.2204928832,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  15:00:00,64.128894144,8.10542207263,15.0960829586,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  16:00:00,64.2436443189,8.10542207263,15.2108331335,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  17:00:00,61.7251619694,8.10542207263,12.692350784,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  18:00:00,39.7226717766,8.10542207263,7.08213748394,0.0,18.243253836,6.291858384,0.0,0.0
 09/30  19:00:00,37.1557242652,8.10542207263,2.125165331,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  20:00:00,35.226503757,8.10542207263,0.195944822732,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,71.2316889184,71.2316889184
 10/01  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,30.5500082557,30.5500082557
 10/01  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,5.38018971846,5.38018971846
 10/01  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  18:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,2.91898254382,2.91898254382
 10/01  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,128.41447228,128.41447228
 10/02  07:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,100.926322367,100.926322367
 10/02  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,87.0760832224,87.0760832224
 10/02  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,67.5425133528,67.5425133528
 10/02  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,59.2631945313,59.2631945313
 10/02  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,45.0306459492,45.0306459492
 10/02  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,39.3289803276,39.3289803276
 10/02  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,37.0912362259,37.0912362259
 10/02  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,35.4420339234,35.4420339234
 10/02  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,31.1877152075,31.1877152075
 10/02  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,32.1649727697,32.1649727697
 10/02  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,37.596421332,37.596421332
 10/02  18:00:00,39.1021886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,41.5390392384,41.5390392384
 10/02  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,48.4689011029,48.4689011029
 10/02  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,58.404182515,58.404182515
 10/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,162.162084189,162.162084189
 10/03  07:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,129.580085944,129.580085944
 10/03  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,103.261330615,103.261330615
 10/03  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.5398959933,71.5398959933
 10/03  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,58.6748014272,58.6748014272
 10/03  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,43.3625820004,43.3625820004
 10/03  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,33.6404942691,33.6404942691
 10/03  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,25.2561103886,25.2561103886
 10/03  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,17.0340048168,17.0340048168
 10/03  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,9.88471197776,9.88471197776
 10/03  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,11.1086452888,11.1086452888
 10/03  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,15.3175448857,15.3175448857
 10/03  18:00:00,39.1021886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,18.7145073379,18.7145073379
 10/03  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,24.9505420422,24.9505420422
 10/03  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,27.3285176382,27.3285176382
 10/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,79.7784170879,79.7784170879
 10/04  07:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,61.3952371204,61.3952371204
 10/04  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,51.1450705997,51.1450705997
 10/04  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,39.8920221473,39.8920221473
 10/04  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,43.791720149,43.791720149
 10/04  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,38.8445641904,38.8445641904
 10/04  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,37.105994052,37.105994052
 10/04  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,38.8590842751,38.8590842751
 10/04  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,37.0003756174,37.0003756174
 10/04  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,27.2250902099,27.2250902099
 10/04  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,23.0977563904,23.0977563904
 10/04  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,28.5430692204,28.5430692204
 10/04  18:00:00,39.1021886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,38.3018256873,38.3018256873
 10/04  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,50.8754574353,50.8754574353
 10/04  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,56.0310571693,56.0310571693
 10/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,155.174338194,155.174338194
 10/05  07:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,117.087500192,117.087500192
 10/05  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,100.032611078,100.032611078
 10/05  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,75.660913656,75.660913656
 10/05  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,61.4936877167,61.4936877167
 10/05  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,31.6975696127,31.6975696127
 10/05  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,15.7920429237,15.7920429237
