Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/05  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,12.3149136222,12.3149136222
 10/05  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,6.18940399515,6.18940399515
 10/05  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.790356497391,0.790356497391
 10/05  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,2.03589493208,2.03589493208
 10/05  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,4.80660028556,4.80660028556
 10/05  18:00:00,39.1021886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,12.0845341797,12.0845341797
 10/05  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,22.9769002019,22.9769002019
 10/05  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,30.4759153534,30.4759153534
 10/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,120.049500001,120.049500001
 10/06  07:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,89.948612727,89.948612727
 10/06  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,73.7871351706,73.7871351706
 10/06  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,54.9906871374,54.9906871374
 10/06  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,56.6185163282,56.6185163282
 10/06  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,52.3640490476,52.3640490476
 10/06  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,53.0451652849,53.0451652849
 10/06  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,49.7057248993,49.7057248993
 10/06  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,46.0814843443,46.0814843443
 10/06  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,42.621494683,42.621494683
 10/06  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,44.2751089381,44.2751089381
 10/06  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,49.2331171382,49.2331171382
 10/06  18:00:00,41.0163553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,59.4538144623,59.4538144623
 10/06  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,75.0226294926,75.0226294926
 10/06  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,85.2945751839,85.2945751839
 10/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  06:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,192.70957307,192.70957307
 10/07  07:00:00,18.2789169092,8.10542207263,0.0,0.0,3.6486507672,2.696510736,149.266238611,149.266238611
 10/07  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,128.614043956,128.614043956
 10/07  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,102.055601119,102.055601119
 10/07  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,81.8548253217,81.8548253217
 10/07  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,63.3248491532,63.3248491532
 10/07  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,52.7425905309,52.7425905309
 10/07  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,37.8984362865,37.8984362865
 10/07  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,28.548761904,28.548761904
 10/07  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,22.4218815279,22.4218815279
 10/07  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,15.7260165057,15.7260165057
 10/07  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,23.9565661281,23.9565661281
 10/07  18:00:00,36.468867626,8.10542207263,0.0,0.0,18.243253836,6.291858384,44.4484154379,44.4484154379
 10/07  19:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,50.1588938756,50.1588938756
 10/07  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,52.6623511643,52.6623511643
 10/07  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,60.7788655024,60.7788655024
 10/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,143.395633617,143.395633617
 10/08  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,94.8061996473,94.8061996473
 10/08  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,52.6983764956,52.6983764956
 10/08  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,24.9324327396,24.9324327396
 10/08  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,11.8470584833,11.8470584833
 10/08  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,17.7545756943,17.7545756943
 10/08  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,25.4665024321,25.4665024321
 10/08  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,28.8154606996,28.8154606996
 10/08  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,24.6402960824,24.6402960824
 10/08  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,39.3138105602,39.3138105602
 10/08  18:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,54.5766254349,54.5766254349
 10/08  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  05:00:00,14.675185248,0.0176044963801,0.0,0.0,1.8243253836,1.348255368,0.523852081479,0.523852081479
 10/09  06:00:00,14.6972144236,0.0396336719509,0.0,0.0,1.8243253836,1.348255368,1.17530007474,1.17530007474
 10/09  07:00:00,8.96487720348,0.049796451881,0.0,0.0,1.8243253836,1.348255368,1.47927890486,1.47927890486
 10/09  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,208.711738422,208.711738422
 10/09  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,143.104527754,143.104527754
 10/09  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,99.209389054,99.209389054
 10/09  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,74.2123499609,74.2123499609
 10/09  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,47.7877493732,47.7877493732
 10/09  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,29.6713425115,29.6713425115
 10/09  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,16.2200474044,16.2200474044
 10/09  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,6.38212314508,6.38212314508
 10/09  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,2.96925488989,2.96925488989
 10/09  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,21.5498019678,21.5498019678
 10/09  18:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,37.2203668,37.2203668
 10/09  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,119.82473818,119.82473818
 10/10  07:00:00,24.740571255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,94.8838211035,94.8838211035
 10/10  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,77.0134114311,77.0134114311
 10/10  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,54.2921641543,54.2921641543
 10/10  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,44.8936580524,44.8936580524
 10/10  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,19.2598516015,19.2598516015
 10/10  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.629498998815,0.629498998815
 10/10  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  14:00:00,49.0723991715,8.10542207263,0.0395879860273,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  15:00:00,50.4632795481,8.10542207263,1.43046836271,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  16:00:00,51.5195446321,8.10542207263,2.48673344663,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  17:00:00,50.2074412903,8.10542207263,1.17463010483,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  18:00:00,41.1472327097,8.10542207263,0.130877404496,0.0,21.8919046032,7.190695296,0.0,0.0
 10/10  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/10  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,65.7173242953,65.7173242953
 10/11  07:00:00,24.740571255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,48.2149092683,48.2149092683
 10/11  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,24.9296842975,24.9296842975
 10/11  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.44299738594,1.44299738594
 10/11  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  13:00:00,49.3891891526,8.10542207263,0.356377967146,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  14:00:00,51.5008407676,8.10542207263,2.46802958212,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  15:00:00,54.4646785512,8.10542207263,5.43186736578,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  16:00:00,54.3652561425,8.10542207263,5.33244495709,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  17:00:00,53.35018263,8.10542207263,4.31737144456,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  18:00:00,45.3784952782,8.10542207263,2.44797330641,0.0,21.8919046032,7.190695296,0.0,0.0
 10/11  19:00:00,49.0770645192,8.10542207263,0.404042547357,0.0,21.8919046032,7.190695296,0.0,0.0
 10/11  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,99.303775723,99.303775723
 10/12  07:00:00,24.740571255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,88.8627375473,88.8627375473
 10/12  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,82.2096115631,82.2096115631
 10/12  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,59.4929593745,59.4929593745
 10/12  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,46.0326898794,46.0326898794
 10/12  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,32.5814049543,32.5814049543
 10/12  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,29.1106400375,29.1106400375
 10/12  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,33.3753732975,33.3753732975
 10/12  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,29.4647898753,29.4647898753
 10/12  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,29.2570135117,29.2570135117
 10/12  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,35.3552125159,35.3552125159
 10/12  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,45.5036114298,45.5036114298
 10/12  18:00:00,42.9305219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,60.89012985,60.89012985
 10/12  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,73.0069263915,73.0069263915
 10/12  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,86.6887399292,86.6887399292
 10/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  04:00:00,15.12543816,0.0184389523642,0.0,0.0,1.8243253836,1.797673824,0.548166795865,0.548166795865
 10/13  05:00:00,15.1445967227,0.0375975150584,0.0,0.0,1.8243253836,1.797673824,1.11319327127,1.11319327127
 10/13  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,214.239940673,214.239940673
 10/13  07:00:00,24.740571255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,171.469615969,171.469615969
 10/13  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,145.425880797,145.425880797
 10/13  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,103.972366374,103.972366374
 10/13  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,70.6602732864,70.6602732864
 10/13  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,39.8720264791,39.8720264791
 10/13  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,23.6177558616,23.6177558616
 10/13  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,11.9100250912,11.9100250912
 10/13  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,4.96527216912,4.96527216912
 10/13  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.382954001022,0.382954001022
 10/13  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0243740590018,0.0243740590018
 10/13  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,4.54349735509,4.54349735509
 10/13  18:00:00,42.9305219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,21.0256523508,21.0256523508
 10/13  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,44.6545088095,44.6545088095
 10/13  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,61.7719216496,61.7719216496
 10/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  06:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,144.853774534,144.853774534
 10/14  07:00:00,20.1930835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,111.131507897,111.131507897
 10/14  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,90.1805267875,90.1805267875
 10/14  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,52.4754245657,52.4754245657
 10/14  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,28.5075478214,28.5075478214
 10/14  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,7.23735018054,7.23735018054
 10/14  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0226393069259,0.0226393069259
 10/14  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  18:00:00,38.3830342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,1.57571991531,1.57571991531
 10/14  19:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,13.9476414647,13.9476414647
 10/14  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,29.9357778333,29.9357778333
 10/14  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,51.4425374602,51.4425374602
 10/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,169.6033864,169.6033864
 10/15  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,134.626261878,134.626261878
 10/15  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,115.677089233,115.677089233
 10/15  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,103.469357822,103.469357822
 10/15  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,81.959983938,81.959983938
 10/15  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,65.3975777068,65.3975777068
 10/15  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,63.8646279957,63.8646279957
 10/15  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,60.6541594746,60.6541594746
 10/15  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,56.1823957627,56.1823957627
 10/15  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,79.9406955155,79.9406955155
 10/15  18:00:00,24.740571255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,101.933849742,101.933849742
 10/15  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  05:00:00,15.1319369984,0.0249377907547,0.0,0.0,1.8243253836,1.797673824,0.738921345577,0.738921345577
 10/16  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,204.815004273,204.815004273
 10/16  07:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,159.267996507,159.267996507
 10/16  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,136.888217376,136.888217376
 10/16  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,111.789455035,111.789455035
 10/16  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,100.187262103,100.187262103
 10/16  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,87.3887458095,87.3887458095
 10/16  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,79.0982272721,79.0982272721
 10/16  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,73.2604874718,73.2604874718
 10/16  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,73.7205777602,73.7205777602
 10/16  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.8526876034,71.8526876034
 10/16  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,73.4696675956,73.4696675956
 10/16  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,79.2070381131,79.2070381131
 10/16  18:00:00,42.9305219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,86.4438763789,86.4438763789
 10/16  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,95.3434629351,95.3434629351
 10/16  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,98.7940569595,98.7940569595
 10/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  03:00:00,15.1240246521,0.0170254444629,0.0,0.0,1.8243253836,1.797673824,0.506433245593,0.506433245593
 10/17  04:00:00,15.1331397023,0.0261404947135,0.0,0.0,1.8243253836,1.797673824,0.776055912499,0.776055912499
 10/17  05:00:00,15.1447628663,0.037763658683,0.0,0.0,1.8243253836,1.797673824,1.11939066261,1.11939066261
 10/17  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,210.638622759,210.638622759
 10/17  07:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,162.902658983,162.902658983
 10/17  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,141.206441286,141.206441286
 10/17  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,115.273235131,115.273235131
 10/17  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,105.075007552,105.075007552
 10/17  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,89.9039577358,89.9039577358
 10/17  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,80.3335071212,80.3335071212
 10/17  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.746838979,71.746838979
 10/17  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,59.0692737883,59.0692737883
 10/17  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,49.2423068207,49.2423068207
 10/17  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,46.1476602515,46.1476602515
 10/17  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,51.4307020362,51.4307020362
 10/17  18:00:00,44.8446886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,63.9246206259,63.9246206259
 10/17  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,78.7181552565,78.7181552565
 10/17  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,84.4560234473,84.4560234473
 10/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,167.097528306,167.097528306
 10/18  07:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,131.12382574,131.12382574
 10/18  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,114.211340291,114.211340291
 10/18  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,83.9717934819,83.9717934819
 10/18  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.3385091568,71.3385091568
 10/18  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,66.515206352,66.515206352
 10/18  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,62.3896520433,62.3896520433
 10/18  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,53.5151572633,53.5151572633
 10/18  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,50.2855798235,50.2855798235
 10/18  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,49.7585454814,49.7585454814
 10/18  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,57.1575181926,57.1575181926
 10/18  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,64.4848697412,64.4848697412
 10/18  18:00:00,44.8446886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,72.2084982499,72.2084982499
 10/18  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,81.6993949793,81.6993949793
 10/18  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,85.0825449163,85.0825449163
 10/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,185.210581849,185.210581849
 10/19  07:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,146.249990143,146.249990143
 10/19  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,128.712718596,128.712718596
 10/19  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,107.141327305,107.141327305
 10/19  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,96.3329839099,96.3329839099
 10/19  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,82.9225926707,82.9225926707
 10/19  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,77.1150514488,77.1150514488
 10/19  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,75.6259468639,75.6259468639
 10/19  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,73.8385516769,73.8385516769
 10/19  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,72.7827574852,72.7827574852
 10/19  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,72.0591354527,72.0591354527
 10/19  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,75.4819860074,75.4819860074
 10/19  18:00:00,44.8446886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,79.991905611,79.991905611
 10/19  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,90.3854223628,90.3854223628
 10/19  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,96.5193912186,96.5193912186
 10/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,193.19415138,193.19415138
 10/20  07:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,151.278556047,151.278556047
 10/20  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,132.841821055,132.841821055
 10/20  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,110.492389465,110.492389465
 10/20  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,99.5614163161,99.5614163161
 10/20  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,83.8924339325,83.8924339325
 10/20  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,77.6833585733,77.6833585733
 10/20  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,77.441481244,77.441481244
 10/20  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,73.1746299677,73.1746299677
 10/20  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,65.3903293408,65.3903293408
 10/20  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,70.4655003106,70.4655003106
 10/20  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,77.459627069,77.459627069
 10/20  18:00:00,44.8446886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,85.0066348509,85.0066348509
 10/20  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,94.7514791394,94.7514791394
 10/20  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,101.725279392,101.725279392
 10/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  06:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,195.470233597,195.470233597
 10/21  07:00:00,22.1072502425,8.10542207263,0.0,0.0,3.6486507672,2.696510736,156.856457228,156.856457228
 10/21  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,141.859697155,141.859697155
 10/21  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,117.869145729,117.869145729
 10/21  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,101.979120934,101.979120934
 10/21  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,91.0358036206,91.0358036206
 10/21  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,83.6021208694,83.6021208694
 10/21  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,78.2468898719,78.2468898719
 10/21  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,75.6431570896,75.6431570896
 10/21  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,74.067554359,74.067554359
 10/21  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,72.4477765895,72.4477765895
 10/21  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,76.9573133525,76.9573133525
 10/21  18:00:00,40.2972009593,8.10542207263,0.0,0.0,18.243253836,6.291858384,96.4950740953,96.4950740953
 10/21  19:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,105.401818165,105.401818165
 10/21  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,108.49596437,108.49596437
 10/21  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,117.240091449,117.240091449
 10/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  07:00:00,10.8537503548,0.0245029365174,0.0,0.0,1.8243253836,1.348255368,0.726476563462,0.726476563462
 10/22  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,203.860496218,203.860496218
 10/22  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,159.166552829,159.166552829
 10/22  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,129.674885279,129.674885279
 10/22  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,111.670467894,111.670467894
 10/22  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,94.6329982788,94.6329982788
 10/22  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,90.6211901715,90.6211901715
 10/22  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,88.7843281429,88.7843281429
 10/22  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,88.203138106,88.203138106
 10/22  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,88.5122648985,88.5122648985
 10/22  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,117.926038752,117.926038752
 10/22  18:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,130.228904773,130.228904773
 10/22  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  02:00:00,15.1330560065,0.0260567988807,0.0,0.0,1.8243253836,1.797673824,0.771278371199,0.771278371199
 10/23  03:00:00,15.1527076334,0.0457084258432,0.0,0.0,1.8243253836,1.797673824,1.35801669787,1.35801669787
 10/23  04:00:00,15.1594878246,0.0524886170367,0.0,0.0,1.8243253836,1.797673824,1.548359214,1.548359214
 10/23  05:00:00,15.2011766611,0.0941774535326,0.0,0.0,1.8243253836,1.797673824,2.81507137199,2.81507137199
 10/23  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,221.920332072,221.920332072
 10/23  07:00:00,28.5689045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,176.152107122,176.152107122
 10/23  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,156.546706064,156.546706064
 10/23  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,131.462375096,131.462375096
 10/23  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,120.621089736,120.621089736
 10/23  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,109.135510932,109.135510932
 10/23  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,103.532883553,103.532883553
 10/23  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,99.4732802347,99.4732802347
 10/23  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,95.6972733892,95.6972733892
 10/23  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,90.1975655447,90.1975655447
 10/23  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,91.8567304567,91.8567304567
 10/23  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,96.6230164968,96.6230164968
 10/23  18:00:00,46.7588553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,104.472485737,104.472485737
 10/23  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,114.579998953,114.579998953
 10/23  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,118.690188618,118.690188618
 10/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  01:00:00,15.1392222039,0.0322229963381,0.0,0.0,1.8243253836,1.797673824,0.953976548454,0.953976548454
 10/24  02:00:00,15.1553756603,0.0483764527304,0.0,0.0,1.8243253836,1.797673824,1.43314476075,1.43314476075
 10/24  03:00:00,15.1687017403,0.0617025326916,0.0,0.0,1.8243253836,1.797673824,1.82050199008,1.82050199008
 10/24  04:00:00,15.2491650517,0.142165844098,0.0,0.0,1.8243253836,1.797673824,4.26017278306,4.26017278306
 10/24  05:00:00,15.2628493566,0.155850148977,0.0,0.0,1.8243253836,1.797673824,4.64545650208,4.64545650208
 10/24  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,245.07046188,245.07046188
 10/24  07:00:00,28.5689045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,201.386321528,201.386321528
 10/24  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,176.004401111,176.004401111
 10/24  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,137.080175717,137.080175717
 10/24  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,116.086471303,116.086471303
 10/24  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,94.6252866137,94.6252866137
 10/24  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,80.199700139,80.199700139
 10/24  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,69.2468507347,69.2468507347
 10/24  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,62.2633461383,62.2633461383
 10/24  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,55.1585135088,55.1585135088
 10/24  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,57.7109352565,57.7109352565
 10/24  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,63.5175187679,63.5175187679
 10/24  18:00:00,46.7588553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,68.5529959611,68.5529959611
 10/24  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,76.9627855186,76.9627855186
 10/24  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,80.8275274677,80.8275274677
 10/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,175.084267045,175.084267045
 10/25  07:00:00,28.5689045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,137.872214873,137.872214873
 10/25  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,121.30256337,121.30256337
 10/25  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,100.287350481,100.287350481
 10/25  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,90.853000619,90.853000619
 10/25  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,79.3644899634,79.3644899634
 10/25  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,76.0006304253,76.0006304253
 10/25  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,73.3959283146,73.3959283146
 10/25  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.1322094068,71.1322094068
 10/25  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,63.6946112912,63.6946112912
 10/25  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,62.3991037421,62.3991037421
 10/25  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,66.6015957531,66.6015957531
 10/25  18:00:00,46.7588553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,73.4668896146,73.4668896146
 10/25  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,86.0876335287,86.0876335287
 10/25  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,93.7702669926,93.7702669926
 10/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  05:00:00,15.1172219256,0.0102227180099,0.0,0.0,1.8243253836,1.797673824,0.306338561905,0.306338561905
 10/26  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,203.623372597,203.623372597
 10/26  07:00:00,28.5689045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,161.056608231,161.056608231
 10/26  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,140.498689425,140.498689425
 10/26  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,114.944968638,114.944968638
