Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/26  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,102.746662288,102.746662288
 10/26  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,89.7016802709,89.7016802709
 10/26  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,81.4600219334,81.4600219334
 10/26  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.9472706605,71.9472706605
 10/26  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,59.1078076274,59.1078076274
 10/26  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,50.8496001892,50.8496001892
 10/26  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,51.5916234925,51.5916234925
 10/26  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,59.7205386202,59.7205386202
 10/26  18:00:00,46.7588553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,75.1843048237,75.1843048237
 10/26  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,92.8573518511,92.8573518511
 10/26  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,105.369889276,105.369889276
 10/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  02:00:00,15.1184477079,0.0114485003069,0.0,0.0,1.8243253836,1.797673824,0.342840381667,0.342840381667
 10/27  03:00:00,15.1471987735,0.0401995658873,0.0,0.0,1.8243253836,1.797673824,1.19104389928,1.19104389928
 10/27  04:00:00,15.1526738311,0.045674623494,0.0,0.0,1.8243253836,1.797673824,1.35068740465,1.35068740465
 10/27  05:00:00,15.2228921106,0.115892902997,0.0,0.0,1.8243253836,1.797673824,3.46004391122,3.46004391122
 10/27  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,228.73197839,228.73197839
 10/27  07:00:00,28.5689045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,180.224998912,180.224998912
 10/27  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,154.841835099,154.841835099
 10/27  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,121.972605547,121.972605547
 10/27  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,104.486461137,104.486461137
 10/27  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,86.2414577028,86.2414577028
 10/27  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,74.8805882496,74.8805882496
 10/27  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,64.4082130688,64.4082130688
 10/27  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,58.9890938302,58.9890938302
 10/27  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,50.7140624027,50.7140624027
 10/27  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,52.9251406244,52.9251406244
 10/27  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,63.1357621207,63.1357621207
 10/27  18:00:00,46.7588553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,69.4767208077,69.4767208077
 10/27  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,79.698791644,79.698791644
 10/27  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,85.4858449278,85.4858449278
 10/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  06:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,185.636835401,185.636835401
 10/28  07:00:00,24.0214169092,8.10542207263,0.0,0.0,3.6486507672,2.696510736,151.068557594,151.068557594
 10/28  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,136.224466131,136.224466131
 10/28  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,112.811155956,112.811155956
 10/28  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,96.9744914413,96.9744914413
 10/28  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,85.3801183917,85.3801183917
 10/28  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,81.5041606017,81.5041606017
 10/28  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,75.2955046352,75.2955046352
 10/28  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.0678692214,71.0678692214
 10/28  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,69.0748906652,69.0748906652
 10/28  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,67.939351837,67.939351837
 10/28  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,72.4307529222,72.4307529222
 10/28  18:00:00,42.211367626,8.10542207263,0.0,0.0,18.243253836,6.291858384,88.4786284379,88.4786284379
 10/28  19:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,94.8045226041,94.8045226041
 10/28  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,97.3892669021,97.3892669021
 10/28  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,105.461644203,105.461644203
 10/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,171.050036253,171.050036253
 10/29  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,132.217988929,132.217988929
 10/29  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,112.930281339,112.930281339
 10/29  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,106.350505453,106.350505453
 10/29  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,89.2105042501,89.2105042501
 10/29  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,81.9443015771,81.9443015771
 10/29  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,78.7701658457,78.7701658457
 10/29  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,76.1224844668,76.1224844668
 10/29  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,77.9576911736,77.9576911736
 10/29  17:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,101.66558146,101.66558146
 10/29  18:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,109.434498221,109.434498221
 10/29  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,194.029493587,194.029493587
 10/30  07:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,159.213367039,159.213367039
 10/30  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,143.980974998,143.980974998
 10/30  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,122.050601425,122.050601425
 10/30  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,114.778216789,114.778216789
 10/30  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,104.497350676,104.497350676
 10/30  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,100.323212012,100.323212012
 10/30  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,94.0379203175,94.0379203175
 10/30  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,88.8348538293,88.8348538293
 10/30  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,87.5025584886,87.5025584886
 10/30  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,91.661347032,91.661347032
 10/30  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,100.430613607,100.430613607
 10/30  18:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,111.101764227,111.101764227
 10/30  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,121.338629965,121.338629965
 10/30  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,125.491194921,125.491194921
 10/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  01:00:00,15.1349331184,0.0279339107512,0.0,0.0,1.8243253836,1.797673824,0.82674397258,0.82674397258
 10/31  02:00:00,15.145565275,0.0385660673573,0.0,0.0,1.8243253836,1.797673824,1.14260303998,1.14260303998
 10/31  03:00:00,15.2396473654,0.132648157806,0.0,0.0,1.8243253836,1.797673824,3.95589467165,3.95589467165
 10/31  04:00:00,15.27382615,0.166826942436,0.0,0.0,1.8243253836,1.797673824,4.99352481395,4.99352481395
 10/31  05:00:00,15.3324554959,0.225456288301,0.0,0.0,1.8243253836,1.797673824,6.72979055983,6.72979055983
 10/31  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,260.812403664,260.812403664
 10/31  07:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,216.58826245,216.58826245
 10/31  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,197.141164883,197.141164883
 10/31  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,163.088966472,163.088966472
 10/31  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,138.208255942,138.208255942
 10/31  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,118.635354564,118.635354564
 10/31  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,104.395159758,104.395159758
 10/31  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,93.4391069658,93.4391069658
 10/31  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,86.6920061491,86.6920061491
 10/31  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,78.1954390102,78.1954390102
 10/31  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,80.3728871021,80.3728871021
 10/31  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,91.5496604827,91.5496604827
 10/31  18:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,104.252900132,104.252900132
 10/31  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,119.113415935,119.113415935
 10/31  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,127.110016716,127.110016716
 10/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,138.593504682,138.593504682
 11/01  07:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,107.159901163,107.159901163
 11/01  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,97.0362964283,97.0362964283
 11/01  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,70.0449538473,70.0449538473
 11/01  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,53.9693362498,53.9693362498
 11/01  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,44.263005188,44.263005188
 11/01  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,42.603605343,42.603605343
 11/01  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,44.1991622029,44.1991622029
 11/01  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,45.527557714,45.527557714
 11/01  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,42.1036227228,42.1036227228
 11/01  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,47.3513419571,47.3513419571
 11/01  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,54.5172785115,54.5172785115
 11/01  18:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,65.6396083755,65.6396083755
 11/01  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,77.5792626262,77.5792626262
 11/01  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,87.8478250059,87.8478250059
 11/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  03:00:00,15.1345284161,0.0275292084904,0.0,0.0,1.8243253836,1.797673824,0.814747647833,0.814747647833
 11/02  04:00:00,15.1439478866,0.0369486789786,0.0,0.0,1.8243253836,1.797673824,1.09419614034,1.09419614034
 11/02  05:00:00,15.2415966002,0.134597392628,0.0,0.0,1.8243253836,1.797673824,4.01344017814,4.01344017814
 11/02  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,240.774567112,240.774567112
 11/02  07:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,197.825650877,197.825650877
 11/02  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,175.030704949,175.030704949
 11/02  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,133.787444138,133.787444138
 11/02  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,107.448152747,107.448152747
 11/02  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,81.3363876057,81.3363876057
 11/02  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,64.6404629313,64.6404629313
 11/02  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,48.4631629722,48.4631629722
 11/02  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,35.3724977123,35.3724977123
 11/02  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,26.9955395046,26.9955395046
 11/02  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,28.3057284001,28.3057284001
 11/02  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,45.6289969717,45.6289969717
 11/02  18:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,63.3893007324,63.3893007324
 11/02  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,88.1273051341,88.1273051341
 11/02  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,103.376167855,103.376167855
 11/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  02:00:00,15.1331954185,0.026196210947,0.0,0.0,1.8243253836,1.797673824,0.775155125818,0.775155125818
 11/03  03:00:00,15.1395166456,0.0325174379881,0.0,0.0,1.8243253836,1.797673824,0.962364523441,0.962364523441
 11/03  04:00:00,15.1733165271,0.0663173194595,0.0,0.0,1.8243253836,1.797673824,1.95990084823,1.95990084823
 11/03  05:00:00,15.2441912548,0.13719204718,0.0,0.0,1.8243253836,1.797673824,4.10378902562,4.10378902562
 11/03  06:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,238.005326548,238.005326548
 11/03  07:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,195.513655621,195.513655621
 11/03  08:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,172.132814523,172.132814523
 11/03  09:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,123.352382042,123.352382042
 11/03  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,85.2760186318,85.2760186318
 11/03  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,50.2024265779,50.2024265779
 11/03  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,26.5598105033,26.5598105033
 11/03  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,8.05400299118,8.05400299118
 11/03  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.200581148913,0.200581148913
 11/03  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.68304001254,1.68304001254
 11/03  18:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,21.205767889,21.205767889
 11/03  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,51.1110509655,51.1110509655
 11/03  20:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,73.725345874,73.725345874
 11/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  03:00:00,14.6841257067,0.0265449550952,0.0,0.0,1.8243253836,1.348255368,0.785514060675,0.785514060675
 11/04  04:00:00,14.6916849903,0.0341042387016,0.0,0.0,1.8243253836,1.348255368,1.00930936105,1.00930936105
 11/04  05:00:00,14.7243003926,0.066719641021,0.0,0.0,1.8243253836,1.348255368,1.97248874644,1.97248874644
 11/04  06:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,231.133771092,231.133771092
 11/04  07:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,184.637511731,184.637511731
 11/04  08:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,164.701868174,164.701868174
 11/04  09:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,136.836923834,136.836923834
 11/04  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,103.028334336,103.028334336
 11/04  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,70.9692768887,70.9692768887
 11/04  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,51.1272600722,51.1272600722
 11/04  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,38.2287487454,38.2287487454
 11/04  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,17.8909274337,17.8909274337
 11/04  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.978621149285,0.978621149285
 11/04  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  17:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.757229035323,0.757229035323
 11/04  18:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,21.9412539605,21.9412539605
 11/04  19:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,43.3571233572,43.3571233572
 11/04  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,60.1705360467,60.1705360467
 11/04  21:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,70.7705638178,70.7705638178
 11/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  08:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,181.990639483,181.990639483
 11/05  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,131.978448636,131.978448636
 11/05  10:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,98.7725658143,98.7725658143
 11/05  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,78.7641392596,78.7641392596
 11/05  12:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,55.7684806632,55.7684806632
 11/05  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,43.0807813065,43.0807813065
 11/05  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,34.9975361417,34.9975361417
 11/05  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,32.2397849817,32.2397849817
 11/05  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,32.0301251584,32.0301251584
 11/05  17:00:00,30.0072132801,8.10542207263,0.0,0.0,14.5946030688,5.393021472,63.3839031469,63.3839031469
 11/05  18:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,92.4007418917,92.4007418917
 11/05  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  02:00:00,15.1310193306,0.0240201229561,0.0,0.0,1.8243253836,1.797673824,0.710831601311,0.710831601311
 11/06  03:00:00,15.1493686159,0.0423694082962,0.0,0.0,1.8243253836,1.797673824,1.25823588116,1.25823588116
 11/06  04:00:00,15.1643039822,0.0573047745752,0.0,0.0,1.8243253836,1.797673824,1.69038175526,1.69038175526
 11/06  05:00:00,15.2340954378,0.12709623018,0.0,0.0,1.8243253836,1.797673824,3.80403311824,3.80403311824
 11/06  06:00:00,15.2522215063,0.145222298689,0.0,0.0,1.8243253836,1.797673824,4.32769899804,4.32769899804
 11/06  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,228.785987312,228.785987312
 11/06  08:00:00,18.998071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,174.699780668,174.699780668
 11/06  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,135.168275452,135.168275452
 11/06  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,84.991459017,84.991459017
 11/06  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,55.4037661181,55.4037661181
 11/06  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,28.0702680855,28.0702680855
 11/06  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,8.26408465767,8.26408465767
 11/06  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.234847706229,0.234847706229
 11/06  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  17:00:00,50.9469778521,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.380297082743,0.380297082743
 11/06  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,14.377423063,14.377423063
 11/06  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,32.8646989438,32.8646989438
 11/06  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,51.4694521758,51.4694521758
 11/06  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,57.7940627305,57.7940627305
 11/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,178.16321085,178.16321085
 11/07  08:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,137.292501782,137.292501782
 11/07  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,104.799664808,104.799664808
 11/07  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,61.5779924515,61.5779924515
 11/07  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,29.3809882259,29.3809882259
 11/07  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.9206233816,1.9206233816
 11/07  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  15:00:00,49.1568513559,8.10542207263,0.124040170432,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  16:00:00,49.6278076281,8.10542207263,0.594996442655,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  17:00:00,51.025517528,8.10542207263,0.0785396759412,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0415895603802,0.0415895603802
 11/07  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,7.892619125,7.892619125
 11/07  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,20.9241507628,20.9241507628
 11/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,134.55525737,134.55525737
 11/08  08:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,105.42254846,105.42254846
 11/08  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,79.1824260969,79.1824260969
 11/08  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,35.2300342561,35.2300342561
 11/08  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,3.39221735031,3.39221735031
 11/08  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  13:00:00,49.8516299829,8.10542207263,0.818818797488,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  14:00:00,53.981692647,8.10542207263,4.94888146155,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  15:00:00,55.9254636067,8.10542207263,6.8926524213,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  16:00:00,55.2969540441,8.10542207263,6.26414285867,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  17:00:00,53.6980020124,8.10542207263,2.75102416033,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  18:00:00,60.6872292313,8.10542207263,0.169418045905,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/08  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/08  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,118.08296311,118.08296311
 11/09  08:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,91.4556418204,91.4556418204
 11/09  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,61.9632347576,61.9632347576
 11/09  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,15.2219105123,15.2219105123
 11/09  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0668638787474,0.0668638787474
 11/09  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  14:00:00,49.1987312993,8.10542207263,0.165920113885,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  15:00:00,49.6695044554,8.10542207263,0.636693269997,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  16:00:00,49.8091015622,8.10542207263,0.776290376811,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  17:00:00,51.007640377,8.10542207263,0.0606625248648,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,0.954003217253,0.954003217253
 11/09  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,14.934863631,14.934863631
 11/09  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,29.8611353775,29.8611353775
 11/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,132.247340734,132.247340734
 11/10  08:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,99.4383496018,99.4383496018
 11/10  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,81.7164063272,81.7164063272
 11/10  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,51.3297711267,51.3297711267
 11/10  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,45.027591951,45.027591951
 11/10  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,33.0191939639,33.0191939639
 11/10  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,16.8017443683,16.8017443683
 11/10  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,7.22479619502,7.22479619502
 11/10  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,5.35442733164,5.35442733164
 11/10  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,7.69390098966,7.69390098966
 11/10  17:00:00,50.9469778521,8.10542207263,0.0,0.0,32.8378569048,8.089532208,23.314058808,23.314058808
 11/10  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,43.5458598926,43.5458598926
 11/10  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,61.9083193255,61.9083193255
 11/10  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,75.6873560054,75.6873560054
 11/10  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,80.5392765002,80.5392765002
 11/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,171.748130429,171.748130429
 11/11  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,132.813578409,132.813578409
 11/11  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,106.382049845,106.382049845
 11/11  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,84.8793792071,84.8793792071
 11/11  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,56.6787201463,56.6787201463
 11/11  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,40.1487770126,40.1487770126
 11/11  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,31.2520584468,31.2520584468
 11/11  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,30.2632858627,30.2632858627
 11/11  17:00:00,39.1021886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,34.1031809392,34.1031809392
 11/11  18:00:00,39.5780466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,61.767795598,61.767795598
 11/11  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,79.6762909155,79.6762909155
 11/11  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  05:00:00,14.6836579972,0.0260772455607,0.0,0.0,1.8243253836,1.348255368,0.773518798418,0.773518798418
 11/12  06:00:00,14.7138337894,0.0562530378064,0.0,0.0,1.8243253836,1.348255368,1.66889362481,1.66889362481
 11/12  07:00:00,14.7429464633,0.0853657116764,0.0,0.0,1.8243253836,1.348255368,2.55065662757,2.55065662757
 11/12  08:00:00,5.204207372,0.117459953734,0.0,0.0,1.8243253836,1.348255368,3.5085307386,3.5085307386
 11/12  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,209.965920736,209.965920736
 11/12  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,138.991382116,138.991382116
 11/12  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,91.1156654999,91.1156654999
 11/12  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,61.398732548,61.398732548
 11/12  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,33.945592231,33.945592231
 11/12  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,18.5934120493,18.5934120493
 11/12  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,8.34456113863,8.34456113863
 11/12  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,3.97581828232,3.97581828232
 11/12  17:00:00,39.1021886385,8.10542207263,0.0,0.0,21.8919046032,7.190695296,9.5267021231,9.5267021231
 11/12  18:00:00,39.5780466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,31.485485202,31.485485202
 11/12  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,49.2910181044,49.2910181044
 11/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,163.813587913,163.813587913
 11/13  08:00:00,20.9122379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,124.028965165,124.028965165
 11/13  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,90.8802496776,90.8802496776
 11/13  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,38.1177951448,38.1177951448
 11/13  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,3.79596644763,3.79596644763
 11/13  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  14:00:00,49.1544045155,8.10542207263,0.121593330028,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  15:00:00,49.7007398825,8.10542207263,0.66792869712,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  16:00:00,49.4259732511,8.10542207263,0.393162065663,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  17:00:00,52.8611445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,5.27984074385,5.27984074385
 11/13  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,25.2845172949,25.2845172949
 11/13  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,40.2165136589,40.2165136589
 11/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,203.638755467,203.638755467
 11/14  08:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,165.03202973,165.03202973
 11/14  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,131.971967607,131.971967607
 11/14  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,89.7839161939,89.7839161939
 11/14  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,69.4146080539,69.4146080539
 11/14  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,50.6003548625,50.6003548625
 11/14  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,38.2077280241,38.2077280241
 11/14  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,28.3101112911,28.3101112911
 11/14  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,22.0780633683,22.0780633683
 11/14  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,21.471712983,21.471712983
 11/14  17:00:00,52.8611445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,39.0015177093,39.0015177093
 11/14  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,61.5699430937,61.5699430937
 11/14  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,80.2304691519,80.2304691519
 11/14  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,98.000677827,98.000677827
 11/14  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,106.254913528,106.254913528
 11/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  04:00:00,15.1371050669,0.0301058593022,0.0,0.0,1.8243253836,1.797673824,0.891337633634,0.891337633634
 11/15  05:00:00,15.1520523514,0.0450531437938,0.0,0.0,1.8243253836,1.797673824,1.3341328586,1.3341328586
 11/15  06:00:00,15.1600042021,0.0530049945002,0.0,0.0,1.8243253836,1.797673824,1.56375072985,1.56375072985
 11/15  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,218.577844415,218.577844415
 11/15  08:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,168.455556062,168.455556062
 11/15  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,129.381593033,129.381593033
 11/15  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,80.6624450878,80.6624450878
 11/15  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,51.7918938652,51.7918938652
 11/15  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,31.8350487626,31.8350487626
 11/15  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,17.2680336644,17.2680336644
 11/15  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,4.85795387134,4.85795387134
 11/15  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.48403518326,1.48403518326
 11/15  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0333682405519,0.0333682405519
 11/15  17:00:00,52.8611445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,8.15741727426,8.15741727426
 11/15  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,26.4398411404,26.4398411404
 11/15  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,39.6993030308,39.6993030308
 11/15  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,54.769022498,54.769022498
 11/15  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,65.3981892965,65.3981892965
 11/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
