Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,198.284732193,198.284732193
 11/16  08:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,160.289816147,160.289816147
 11/16  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,127.667866174,127.667866174
 11/16  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,82.2674006217,82.2674006217
 11/16  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,57.529079873,57.529079873
 11/16  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,35.9563563261,35.9563563261
 11/16  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,27.0933660208,27.0933660208
 11/16  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,17.451671305,17.451671305
 11/16  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,8.14581669459,8.14581669459
 11/16  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,9.68054828855,9.68054828855
 11/16  17:00:00,52.8611445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,25.6438156456,25.6438156456
 11/16  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,41.8694880202,41.8694880202
 11/16  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,54.1330006611,54.1330006611
 11/16  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,68.5893756419,68.5893756419
 11/16  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,75.9619808862,75.9619808862
 11/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,190.491026723,190.491026723
 11/17  08:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,146.45773116,146.45773116
 11/17  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,118.524604781,118.524604781
 11/17  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,83.9609097096,83.9609097096
 11/17  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,61.0069032105,61.0069032105
 11/17  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,35.8864953026,35.8864953026
 11/17  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,21.0748653195,21.0748653195
 11/17  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,11.2852792309,11.2852792309
 11/17  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,3.55749668521,3.55749668521
 11/17  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.601790619875,0.601790619875
 11/17  17:00:00,52.8611445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,7.82300069287,7.82300069287
 11/17  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,29.9396816596,29.9396816596
 11/17  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,47.3059738017,47.3059738017
 11/17  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,58.6581228322,58.6581228322
 11/17  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,66.6556619617,66.6556619617
 11/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  07:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,178.213710053,178.213710053
 11/18  08:00:00,18.2789169092,8.10542207263,0.0,0.0,3.6486507672,2.696510736,142.300296734,142.300296734
 11/18  09:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,119.311927463,119.311927463
 11/18  10:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,80.3121942923,80.3121942923
 11/18  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,48.9382398169,48.9382398169
 11/18  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,24.765113604,24.765113604
 11/18  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,10.07084273,10.07084273
 11/18  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.45417961552,1.45417961552
 11/18  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,1.76336572717,1.76336572717
 11/18  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,5.94211254404,5.94211254404
 11/18  17:00:00,52.8611445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,9.11405700424,9.11405700424
 11/18  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,18.7075476018,18.7075476018
 11/18  19:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,35.1801984002,35.1801984002
 11/18  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,39.1991541211,39.1991541211
 11/18  21:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,45.4395395548,45.4395395548
 11/18  22:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,62.5303994811,62.5303994811
 11/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  08:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,187.027544522,187.027544522
 11/19  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,155.787706664,155.787706664
 11/19  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,143.803044719,143.803044719
 11/19  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,136.878490825,136.878490825
 11/19  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,122.393557296,122.393557296
 11/19  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,110.189478261,110.189478261
 11/19  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,95.1998866475,95.1998866475
 11/19  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,89.4640576645,89.4640576645
 11/19  17:00:00,41.0163553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,96.7572800554,96.7572800554
 11/19  18:00:00,39.5780466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,132.268288897,132.268288897
 11/19  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,148.545941861,148.545941861
 11/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  23:00:00,14.6844937527,0.0269130010909,0.0,0.0,1.8243253836,1.348255368,0.795941362273,0.795941362273
 11/19  24:00:00,14.7512709062,0.0936901546372,0.0,0.0,1.8243253836,1.348255368,2.79012518186,2.79012518186
 11/20  01:00:00,15.2414112595,0.134412051858,0.0,0.0,1.8243253836,1.797673824,4.00594295781,4.00594295781
 11/20  02:00:00,15.379927618,0.272928410428,0.0,0.0,1.8243253836,1.797673824,8.16305623186,8.16305623186
 11/20  03:00:00,15.5184517327,0.411452525133,0.0,0.0,1.8243253836,1.797673824,12.2635069275,12.2635069275
 11/20  04:00:00,15.7476761877,0.640676980062,0.0,0.0,1.8243253836,1.797673824,19.0862998164,19.0862998164
 11/20  05:00:00,15.7287578449,0.621758637323,0.0,0.0,1.8243253836,1.797673824,18.4961682361,18.4961682361
 11/20  06:00:00,15.9450233067,0.838024099056,0.0,0.0,1.8243253836,1.797673824,24.9256091518,24.9256091518
 11/20  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,265.872407892,265.872407892
 11/20  08:00:00,22.8264045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,214.621957103,214.621957103
 11/20  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,179.856471003,179.856471003
 11/20  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,138.774653562,138.774653562
 11/20  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,112.228067547,112.228067547
 11/20  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,80.8452160453,80.8452160453
 11/20  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,63.6052041294,63.6052041294
 11/20  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,54.0358830731,54.0358830731
 11/20  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,49.3986475131,49.3986475131
 11/20  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,46.3242046216,46.3242046216
 11/20  17:00:00,52.8611445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,52.7427873719,52.7427873719
 11/20  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,64.1998279711,64.1998279711
 11/20  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,71.490493621,71.490493621
 11/20  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,82.8281998173,82.8281998173
 11/20  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,85.763233252,85.763233252
 11/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,198.336376438,198.336376438
 11/21  08:00:00,24.740571255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,161.344124251,161.344124251
 11/21  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,133.534142379,133.534142379
 11/21  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,99.4165112348,99.4165112348
 11/21  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,83.048612799,83.048612799
 11/21  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,64.1742913622,64.1742913622
 11/21  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,48.6667968228,48.6667968228
 11/21  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,39.441641348,39.441641348
 11/21  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,36.4518321931,36.4518321931
 11/21  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,32.6276439525,32.6276439525
 11/21  17:00:00,52.8611445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,40.6970216394,40.6970216394
 11/21  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,54.2360516379,54.2360516379
 11/21  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,62.8732231622,62.8732231622
 11/21  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,71.8243827536,71.8243827536
 11/21  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,76.1046131542,76.1046131542
 11/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,195.528062302,195.528062302
 11/22  08:00:00,24.740571255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,157.803074156,157.803074156
 11/22  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,130.867341539,130.867341539
 11/22  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,93.2893913774,93.2893913774
 11/22  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,74.0718657834,74.0718657834
 11/22  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,57.5849603551,57.5849603551
 11/22  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,58.2108596355,58.2108596355
 11/22  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,55.842207983,55.842207983
 11/22  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,45.9178827064,45.9178827064
 11/22  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,42.8932455831,42.8932455831
 11/22  17:00:00,52.8611445188,8.10542207263,0.0,0.0,32.8378569048,8.089532208,56.2064741996,56.2064741996
 11/22  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.2032629209,71.2032629209
 11/22  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,89.3881156434,89.3881156434
 11/22  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,108.981487149,108.981487149
 11/22  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,116.846129922,116.846129922
 11/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  06:00:00,14.6824744325,0.0248936808611,0.0,0.0,1.8243253836,1.348255368,0.73805452689,0.73805452689
 11/23  07:00:00,14.6847325486,0.027151796979,0.0,0.0,1.8243253836,1.348255368,0.805225585737,0.805225585737
 11/23  08:00:00,8.94448408059,0.0294033289893,0.0,0.0,1.8243253836,1.348255368,0.872456317498,0.872456317498
 11/23  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,205.90908303,205.90908303
 11/23  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,160.719470064,160.719470064
 11/23  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,135.80413457,135.80413457
 11/23  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,125.166766353,125.166766353
 11/23  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,113.866997778,113.866997778
 11/23  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,107.739734479,107.739734479
 11/23  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,101.837163374,101.837163374
 11/23  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,98.3139407171,98.3139407171
 11/23  17:00:00,42.9305219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,97.7603604983,97.7603604983
 11/23  18:00:00,39.5780466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,129.100029639,129.100029639
 11/23  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,146.893558438,146.893558438
 11/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  24:00:00,14.6685083746,0.0109276229697,0.0,0.0,1.8243253836,1.348255368,0.326705958132,0.326705958132
 11/24  01:00:00,15.1465907413,0.0395915336563,0.0,0.0,1.8243253836,1.797673824,1.17158741818,1.17158741818
 11/24  02:00:00,15.1738925373,0.0668933297454,0.0,0.0,1.8243253836,1.797673824,1.9937773497,1.9937773497
 11/24  03:00:00,15.2235331233,0.116533915677,0.0,0.0,1.8243253836,1.797673824,3.47570892567,3.47570892567
 11/24  04:00:00,15.2288451262,0.121845918597,0.0,0.0,1.8243253836,1.797673824,3.63787391829,3.63787391829
 11/24  05:00:00,15.2455740049,0.138574797266,0.0,0.0,1.8243253836,1.797673824,4.13811436697,4.13811436697
 11/24  06:00:00,15.2662642049,0.159264997346,0.0,0.0,1.8243253836,1.797673824,4.77059706787,4.77059706787
 11/24  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,239.34566238,239.34566238
 11/24  08:00:00,24.740571255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,193.673979986,193.673979986
 11/24  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,164.235283588,164.235283588
 11/24  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,121.947069725,121.947069725
 11/24  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,94.3775356716,94.3775356716
 11/24  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,67.1240580025,67.1240580025
 11/24  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,47.6644252387,47.6644252387
 11/24  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,30.3892923678,30.3892923678
 11/24  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,21.9041087453,21.9041087453
 11/24  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,21.3561423494,21.3561423494
 11/24  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,35.8816644917,35.8816644917
 11/24  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,61.5574798415,61.5574798415
 11/24  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,74.0098702176,74.0098702176
 11/24  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,80.2746229944,80.2746229944
 11/24  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,85.1522998178,85.1522998178
 11/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  04:00:00,14.6997122037,0.0421314520694,0.0,0.0,1.8243253836,1.348255368,1.24936296221,1.24936296221
 11/25  05:00:00,14.7172508349,0.0596700833247,0.0,0.0,1.8243253836,1.348255368,1.76062489055,1.76062489055
 11/25  06:00:00,14.7922789977,0.134698246067,0.0,0.0,1.8243253836,1.348255368,4.03515943824,4.03515943824
 11/25  07:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,234.440462635,234.440462635
 11/25  08:00:00,20.1930835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,191.718170134,191.718170134
 11/25  09:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,170.109981368,170.109981368
 11/25  10:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,134.441134127,134.441134127
 11/25  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,104.033289593,104.033289593
 11/25  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,80.1810980325,80.1810980325
 11/25  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,69.3291943289,69.3291943289
 11/25  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,52.8349332604,52.8349332604
 11/25  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,47.7925443922,47.7925443922
 11/25  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,45.8018406421,45.8018406421
 11/25  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,46.2794337369,46.2794337369
 11/25  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,51.9369844716,51.9369844716
 11/25  19:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,68.6802350628,68.6802350628
 11/25  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,75.504684289,75.504684289
 11/25  21:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,75.1945127392,75.1945127392
 11/25  22:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,81.1253234977,81.1253234977
 11/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  08:00:00,8.95293005924,0.0378493076416,0.0,0.0,1.8243253836,1.348255368,1.12537770579,1.12537770579
 11/26  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,202.296560434,202.296560434
 11/26  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,144.948355383,144.948355383
 11/26  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,109.617598901,109.617598901
 11/26  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,87.5401695653,87.5401695653
 11/26  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,65.883590349,65.883590349
 11/26  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,55.9245640511,55.9245640511
 11/26  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,53.4736766626,53.4736766626
 11/26  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,58.5945448678,58.5945448678
 11/26  17:00:00,42.9305219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,74.1696546775,74.1696546775
 11/26  18:00:00,39.5780466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,119.203877178,119.203877178
 11/26  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,141.999452048,141.999452048
 11/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/27  01:00:00,15.1328590352,0.0258598276214,0.0,0.0,1.8243253836,1.797673824,0.765456136492,0.765456136492
 11/27  02:00:00,15.1502909665,0.0432917588781,0.0,0.0,1.8243253836,1.797673824,1.28368432402,1.28368432402
 11/27  03:00:00,15.1617679213,0.054768713691,0.0,0.0,1.8243253836,1.797673824,1.61557940956,1.61557940956
 11/27  04:00:00,15.1982100209,0.0912108133477,0.0,0.0,1.8243253836,1.797673824,2.72547547679,2.72547547679
 11/27  05:00:00,15.2063054298,0.0993062221801,0.0,0.0,1.8243253836,1.797673824,2.95864915724,2.95864915724
 11/27  06:00:00,15.2263472512,0.119348043647,0.0,0.0,1.8243253836,1.797673824,3.56573031937,3.56573031937
 11/27  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,237.536972071,237.536972071
 11/27  08:00:00,24.740571255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,199.237425946,199.237425946
 11/27  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,169.921124981,169.921124981
 11/27  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,129.914799071,129.914799071
 11/27  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,105.802381093,105.802381093
 11/27  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,83.7201788867,83.7201788867
 11/27  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,70.5094283304,70.5094283304
 11/27  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,59.2663248834,59.2663248834
 11/27  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,53.0716777212,53.0716777212
 11/27  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,52.7360554022,52.7360554022
 11/27  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,67.7226945885,67.7226945885
 11/27  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,90.4018555317,90.4018555317
 11/27  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,107.431097797,107.431097797
 11/27  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,122.627252627,122.627252627
 11/27  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,127.36518999,127.36518999
 11/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  24:00:00,15.1198235178,0.012824310192,0.0,0.0,1.8243253836,1.797673824,0.382765476478,0.382765476478
 11/28  01:00:00,15.1583513782,0.0513521705962,0.0,0.0,1.8243253836,1.797673824,1.51358709535,1.51358709535
 11/28  02:00:00,15.2141064803,0.107107272699,0.0,0.0,1.8243253836,1.797673824,3.19757836349,3.19757836349
 11/28  03:00:00,15.2797135408,0.1727143332,0.0,0.0,1.8243253836,1.797673824,5.13871543458,5.13871543458
 11/28  04:00:00,15.3972164386,0.290217231035,0.0,0.0,1.8243253836,1.797673824,8.6901627111,8.6901627111
 11/28  05:00:00,15.5922868155,0.485287607865,0.0,0.0,1.8243253836,1.797673824,14.4571202432,14.4571202432
 11/28  06:00:00,15.7972194723,0.690220264699,0.0,0.0,1.8243253836,1.797673824,20.5692112946,20.5692112946
 11/28  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,267.911217814,267.911217814
 11/28  08:00:00,24.740571255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,218.000253486,218.000253486
 11/28  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,188.855859728,188.855859728
 11/28  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,143.154712481,143.154712481
 11/28  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,110.701091804,110.701091804
 11/28  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,81.9857387563,81.9857387563
 11/28  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,65.1174310144,65.1174310144
 11/28  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,53.2666144428,53.2666144428
 11/28  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,46.9843880316,46.9843880316
 11/28  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,46.0843896442,46.0843896442
 11/28  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,67.16588766,67.16588766
 11/28  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,91.4524986972,91.4524986972
 11/28  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,106.325210244,106.325210244
 11/28  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,121.752315935,121.752315935
 11/28  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,133.499782143,133.499782143
 11/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  01:00:00,15.177315676,0.0703164684226,0.0,0.0,1.8243253836,1.797673824,2.07951328581,2.07951328581
 11/29  02:00:00,15.2616115069,0.154612299331,0.0,0.0,1.8243253836,1.797673824,4.62506930942,4.62506930942
 11/29  03:00:00,15.3684708421,0.261471634463,0.0,0.0,1.8243253836,1.797673824,7.80625971088,7.80625971088
 11/29  04:00:00,15.6026498461,0.495650638499,0.0,0.0,1.8243253836,1.797673824,14.7793040359,14.7793040359
 11/29  05:00:00,15.7971844534,0.690185245832,0.0,0.0,1.8243253836,1.797673824,20.5490131392,20.5490131392
 11/29  06:00:00,15.8410073947,0.734008187138,0.0,0.0,1.8243253836,1.797673824,21.8212992736,21.8212992736
 11/29  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,275.936513271,275.936513271
 11/29  08:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,232.116245539,232.116245539
 11/29  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,206.34758487,206.34758487
 11/29  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,158.708912653,158.708912653
 11/29  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,128.582831316,128.582831316
 11/29  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,105.287701687,105.287701687
 11/29  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,86.7656817302,86.7656817302
 11/29  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,72.017762962,72.017762962
 11/29  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,65.2111534621,65.2111534621
 11/29  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,60.9747564832,60.9747564832
 11/29  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,72.8832360972,72.8832360972
 11/29  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,92.5034341426,92.5034341426
 11/29  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,103.949087089,103.949087089
 11/29  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,113.659232429,113.659232429
 11/29  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,119.3178025,119.3178025
 11/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  06:00:00,15.1310232921,0.0240240845241,0.0,0.0,1.8243253836,1.797673824,0.711417523391,0.711417523391
 11/30  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,198.022345457,198.022345457
 11/30  08:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,154.223126711,154.223126711
 11/30  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,132.027020308,132.027020308
 11/30  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,99.241654542,99.241654542
 11/30  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,80.6062045219,80.6062045219
 11/30  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,58.8435061613,58.8435061613
 11/30  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,47.1311870453,47.1311870453
 11/30  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,42.7384740787,42.7384740787
 11/30  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,40.2586961233,40.2586961233
 11/30  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,38.8180133255,38.8180133255
 11/30  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,53.5001332416,53.5001332416
 11/30  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.3388182695,71.3388182695
 11/30  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,79.7306204772,79.7306204772
 11/30  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,91.7978221725,91.7978221725
 11/30  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,95.531855585,95.531855585
 11/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,149.49281537,149.49281537
 12/01  08:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,112.48779966,112.48779966
 12/01  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,92.850718013,92.850718013
 12/01  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,47.418663142,47.418663142
 12/01  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,19.9497421415,19.9497421415
 12/01  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,2.22392249658,2.22392249658
 12/01  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,6.28920776093,6.28920776093
 12/01  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,20.3500427345,20.3500427345
 12/01  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,36.0230088085,36.0230088085
 12/01  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,45.7399642299,45.7399642299
 12/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  07:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,183.395311914,183.395311914
 12/02  08:00:00,22.1072502425,8.10542207263,0.0,0.0,3.6486507672,2.696510736,148.213110628,148.213110628
 12/02  09:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,130.556692022,130.556692022
 12/02  10:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,104.73540362,104.73540362
 12/02  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,78.2057191368,78.2057191368
 12/02  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,56.6216234871,56.6216234871
 12/02  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,46.0314059424,46.0314059424
 12/02  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,38.8177336707,38.8177336707
 12/02  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,34.144017195,34.144017195
 12/02  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,30.2024818833,30.2024818833
 12/02  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,29.3319356011,29.3319356011
 12/02  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,37.0718452356,37.0718452356
 12/02  19:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,54.9399554915,54.9399554915
 12/02  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,64.3683473743,64.3683473743
 12/02  21:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,69.4479809823,69.4479809823
 12/02  22:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,80.8944246323,80.8944246323
 12/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  07:00:00,14.683209462,0.0256287103725,0.0,0.0,1.8243253836,1.348255368,0.760418030659,0.760418030659
 12/03  08:00:00,10.858894278,0.0296468597519,0.0,0.0,1.8243253836,1.348255368,0.880175497279,0.880175497279
 12/03  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,188.004175551,188.004175551
 12/03  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,123.761523347,123.761523347
 12/03  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,90.3728311216,90.3728311216
 12/03  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,71.7204246646,71.7204246646
 12/03  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,48.2775315787,48.2775315787
 12/03  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,33.2573879926,33.2573879926
 12/03  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,19.8007916718,19.8007916718
 12/03  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,19.0453218826,19.0453218826
 12/03  17:00:00,42.9305219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,30.6825499783,30.6825499783
 12/03  18:00:00,39.5780466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,59.7909618604,59.7909618604
 12/03  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,80.6329027682,80.6329027682
 12/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  06:00:00,15.117224534,0.0102253263792,0.0,0.0,1.8243253836,1.797673824,0.306199846309,0.306199846309
 12/04  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,201.51651217,201.51651217
 12/04  08:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,161.032178662,161.032178662
 12/04  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,143.247194914,143.247194914
 12/04  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,118.346119417,118.346119417
 12/04  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,110.076616281,110.076616281
 12/04  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,99.6739920254,99.6739920254
 12/04  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,100.065591092,100.065591092
 12/04  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,105.834968509,105.834968509
 12/04  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,118.766818239,118.766818239
 12/04  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,121.845333841,121.845333841
 12/04  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,131.954777541,131.954777541
 12/04  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,144.977341949,144.977341949
 12/04  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,155.194181693,155.194181693
 12/04  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,170.321105589,170.321105589
 12/04  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,181.046081955,181.046081955
 12/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/04  23:00:00,15.1642451565,0.0572459488808,0.0,0.0,1.8243253836,1.797673824,1.70696233156,1.70696233156
 12/04  24:00:00,15.3300075225,0.223008314855,0.0,0.0,1.8243253836,1.797673824,6.64521245359,6.64521245359
 12/05  01:00:00,15.5725387732,0.465539565556,0.0,0.0,1.8243253836,1.797673824,13.9054835372,13.9054835372
 12/05  02:00:00,15.9121937235,0.805194515911,0.0,0.0,1.8243253836,1.797673824,23.9275278905,23.9275278905
 12/05  03:00:00,16.0804929792,0.973493771608,0.0,0.0,1.8243253836,1.797673824,28.9568631883,28.9568631883
 12/05  04:00:00,16.2902369733,1.18323776566,0.0,0.0,1.8243253836,1.797673824,35.1682159397,35.1682159397
 12/05  05:00:00,16.3745888267,1.26758961914,0.0,0.0,1.8243253836,1.797673824,37.7567949525,37.7567949525
 12/05  06:00:00,16.4975454077,1.39054620014,0.0,0.0,1.8243253836,1.797673824,41.3626903655,41.3626903655
 12/05  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,318.909928726,318.909928726
 12/05  08:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,271.35834578,271.35834578
 12/05  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,248.483645447,248.483645447
 12/05  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,218.635044023,218.635044023
 12/05  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,203.94573659,203.94573659
 12/05  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,190.447803038,190.447803038
 12/05  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,184.96916268,184.96916268
 12/05  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,181.53064084,181.53064084
 12/05  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,180.37174413,180.37174413
 12/05  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,178.780275531,178.780275531
 12/05  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,182.121501837,182.121501837
 12/05  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,186.890358515,186.890358515
 12/05  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,191.820319357,191.820319357
 12/05  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,200.909328915,200.909328915
 12/05  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,204.650648704,204.650648704
 12/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/05  23:00:00,15.2779892916,0.170990083954,0.0,0.0,1.8243253836,1.797673824,5.09520177347,5.09520177347
 12/05  24:00:00,15.4767104937,0.369711286104,0.0,0.0,1.8243253836,1.797673824,11.0544379214,11.0544379214
 12/06  01:00:00,15.9191205934,0.812121385848,0.0,0.0,1.8243253836,1.797673824,24.1343307687,24.1343307687
 12/06  02:00:00,16.0594146844,0.952415476836,0.0,0.0,1.8243253836,1.797673824,28.3253872998,28.3253872998
 12/06  03:00:00,16.344883835,1.23788462741,0.0,0.0,1.8243253836,1.797673824,36.7924850455,36.7924850455
 12/06  04:00:00,16.3435521638,1.23655295621,0.0,0.0,1.8243253836,1.797673824,36.8313510596,36.8313510596
 12/06  05:00:00,16.509766003,1.40276679536,0.0,0.0,1.8243253836,1.797673824,41.7215770378,41.7215770378
 12/06  06:00:00,16.4405454815,1.33354627388,0.0,0.0,1.8243253836,1.797673824,39.7450345231,39.7450345231
 12/06  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,311.227074237,311.227074237
 12/06  08:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,259.787366863,259.787366863
 12/06  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,234.176150278,234.176150278
