Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/06  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,200.587788079,200.587788079
 12/06  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,181.21151087,181.21151087
 12/06  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,160.950250669,160.950250669
 12/06  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,149.628886879,149.628886879
 12/06  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,141.051459866,141.051459866
 12/06  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,130.977074141,130.977074141
 12/06  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,118.010612065,118.010612065
 12/06  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,115.651774036,115.651774036
 12/06  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,115.79146485,115.79146485
 12/06  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,116.204504074,116.204504074
 12/06  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,119.493973705,119.493973705
 12/06  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,120.664331883,120.664331883
 12/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  03:00:00,15.1437727902,0.036773582597,0.0,0.0,1.8243253836,1.797673824,1.0941466203,1.0941466203
 12/07  04:00:00,15.1576540936,0.0506548860039,0.0,0.0,1.8243253836,1.797673824,1.49633540006,1.49633540006
 12/07  05:00:00,15.2052732587,0.0982740510592,0.0,0.0,1.8243253836,1.797673824,2.94025416017,2.94025416017
 12/07  06:00:00,15.225646698,0.118647490439,0.0,0.0,1.8243253836,1.797673824,3.53838262648,3.53838262648
 12/07  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,228.598133117,228.598133117
 12/07  08:00:00,26.6547379217,8.10542207263,0.0,0.0,7.2973015344,3.595347648,183.344463831,183.344463831
 12/07  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,160.548797384,160.548797384
 12/07  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,124.475180146,124.475180146
 12/07  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,106.867434383,106.867434383
 12/07  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,88.4084885839,88.4084885839
 12/07  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,76.2678017508,76.2678017508
 12/07  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,68.8381638075,68.8381638075
 12/07  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,67.1092632604,67.1092632604
 12/07  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,68.1252909941,68.1252909941
 12/07  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,72.9959335258,72.9959335258
 12/07  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,82.499678129,82.499678129
 12/07  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,92.4213950447,92.4213950447
 12/07  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,103.92459779,103.92459779
 12/07  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,110.361183558,110.361183558
 12/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  02:00:00,15.1183397136,0.0113405060406,0.0,0.0,1.8243253836,1.797673824,0.339260480791,0.339260480791
 12/08  03:00:00,15.1446805935,0.0376813859187,0.0,0.0,1.8243253836,1.797673824,1.11611505461,1.11611505461
 12/08  04:00:00,15.1515743813,0.0445751736627,0.0,0.0,1.8243253836,1.797673824,1.31685241903,1.31685241903
 12/08  05:00:00,15.2145811698,0.10758196223,0.0,0.0,1.8243253836,1.797673824,3.2096570712,3.2096570712
 12/08  06:00:00,15.1906679748,0.0836687671553,0.0,0.0,1.8243253836,1.797673824,2.49644932433,2.49644932433
 12/08  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,218.540791981,218.540791981
 12/08  08:00:00,28.5689045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,167.808695124,167.808695124
 12/08  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,140.98159199,140.98159199
 12/08  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,115.672950053,115.672950053
 12/08  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,109.80060835,109.80060835
 12/08  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,93.440401737,93.440401737
 12/08  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,83.6809445767,83.6809445767
 12/08  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,75.2272469573,75.2272469573
 12/08  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,68.0696177694,68.0696177694
 12/08  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,62.9135783722,62.9135783722
 12/08  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.7065720904,71.7065720904
 12/08  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,83.4700335306,83.4700335306
 12/08  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,93.7386473039,93.7386473039
 12/08  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,105.473084022,105.473084022
 12/08  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,112.27094884,112.27094884
 12/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  03:00:00,14.6922776231,0.0346968714874,0.0,0.0,1.8243253836,1.348255368,1.03150110439,1.03150110439
 12/09  04:00:00,14.6934989021,0.0359181505378,0.0,0.0,1.8243253836,1.348255368,1.06404047246,1.06404047246
 12/09  05:00:00,14.7019752731,0.0443945215419,0.0,0.0,1.8243253836,1.348255368,1.31539550914,1.31539550914
 12/09  06:00:00,14.7597172745,0.102136522856,0.0,0.0,1.8243253836,1.348255368,3.05579068133,3.05579068133
 12/09  07:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,232.286846703,232.286846703
 12/09  08:00:00,24.0214169092,8.10542207263,0.0,0.0,3.6486507672,2.696510736,192.819402097,192.819402097
 12/09  09:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,171.154089065,171.154089065
 12/09  10:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,129.645699704,129.645699704
 12/09  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,93.8617262925,93.8617262925
 12/09  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,67.7713250009,67.7713250009
 12/09  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,53.7217668566,53.7217668566
 12/09  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,44.8272289936,44.8272289936
 12/09  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,41.9643059006,41.9643059006
 12/09  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,47.3248922975,47.3248922975
 12/09  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,65.7454270095,65.7454270095
 12/09  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,90.4274397049,90.4274397049
 12/09  19:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,122.370698365,122.370698365
 12/09  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,144.890192622,144.890192622
 12/09  21:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,155.511074814,155.511074814
 12/09  22:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,169.29691638,169.29691638
 12/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  01:00:00,14.7609088585,0.103328106898,0.0,0.0,1.8243253836,1.348255368,3.07712612928,3.07712612928
 12/10  02:00:00,14.8173548597,0.159774108112,0.0,0.0,1.8243253836,1.348255368,4.75817814689,4.75817814689
 12/10  03:00:00,15.1338928075,0.476312055924,0.0,0.0,1.8243253836,1.348255368,14.237083883,14.237083883
 12/10  04:00:00,15.3272349414,0.669654189783,0.0,0.0,1.8243253836,1.348255368,19.9179758815,19.9179758815
 12/10  05:00:00,15.630408267,0.972827515426,0.0,0.0,1.8243253836,1.348255368,28.9471417866,28.9471417866
 12/10  06:00:00,15.6513331035,0.99375235188,0.0,0.0,1.8243253836,1.348255368,29.5282491984,29.5282491984
 12/10  07:00:00,15.8747352621,1.21715451054,0.0,0.0,1.8243253836,1.348255368,36.2551301064,36.2551301064
 12/10  08:00:00,13.8738401642,1.13042607926,0.0,0.0,1.8243253836,1.348255368,33.6009259906,33.6009259906
 12/10  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,292.244412617,292.244412617
 12/10  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,223.735452528,223.735452528
 12/10  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,172.853650975,172.853650975
 12/10  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,142.47164121,142.47164121
 12/10  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,111.730674146,111.730674146
 12/10  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,97.2290754241,97.2290754241
 12/10  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,90.3478066593,90.3478066593
 12/10  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,91.2976920433,91.2976920433
 12/10  17:00:00,42.9305219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,103.654264648,103.654264648
 12/10  18:00:00,39.5780466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,133.5190745,133.5190745
 12/10  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,141.180747022,141.180747022
 12/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/11  01:00:00,15.1263742522,0.0193750446459,0.0,0.0,1.8243253836,1.797673824,0.575718774059,0.575718774059
 12/11  02:00:00,15.1470509754,0.0400517677885,0.0,0.0,1.8243253836,1.797673824,1.18581492984,1.18581492984
 12/11  03:00:00,15.1549239322,0.047924724612,0.0,0.0,1.8243253836,1.797673824,1.42073049465,1.42073049465
 12/11  04:00:00,15.2118781294,0.104878921778,0.0,0.0,1.8243253836,1.797673824,3.12660531259,3.12660531259
 12/11  05:00:00,15.2400215116,0.133022304011,0.0,0.0,1.8243253836,1.797673824,3.99014499189,3.99014499189
 12/11  06:00:00,15.2486352339,0.141636026316,0.0,0.0,1.8243253836,1.797673824,4.22442831875,4.22442831875
 12/11  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,232.540299975,232.540299975
 12/11  08:00:00,28.5689045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,184.057890967,184.057890967
 12/11  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,158.337738465,158.337738465
 12/11  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,126.73095117,126.73095117
 12/11  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,112.091971953,112.091971953
 12/11  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,88.8210801698,88.8210801698
 12/11  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,73.42982789,73.42982789
 12/11  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,67.3663655117,67.3663655117
 12/11  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,60.0352907718,60.0352907718
 12/11  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,56.4208812697,56.4208812697
 12/11  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,67.771767893,67.771767893
 12/11  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,80.8759259445,80.8759259445
 12/11  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,92.9079818659,92.9079818659
 12/11  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,107.441470801,107.441470801
 12/11  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,117.929609202,117.929609202
 12/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  01:00:00,15.1272374089,0.0202382013248,0.0,0.0,1.8243253836,1.797673824,0.60070727555,0.60070727555
 12/12  02:00:00,15.1507900311,0.0437908235184,0.0,0.0,1.8243253836,1.797673824,1.2929924265,1.2929924265
 12/12  03:00:00,15.2362360558,0.129236848151,0.0,0.0,1.8243253836,1.797673824,3.85392692472,3.85392692472
 12/12  04:00:00,15.2809504408,0.173951233193,0.0,0.0,1.8243253836,1.797673824,5.20815334084,5.20815334084
 12/12  05:00:00,15.4726365057,0.365637298128,0.0,0.0,1.8243253836,1.797673824,10.9369225867,10.9369225867
 12/12  06:00:00,15.6703839892,0.56338478162,0.0,0.0,1.8243253836,1.797673824,16.8185029426,16.8185029426
 12/12  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,267.688010346,267.688010346
 12/12  08:00:00,28.5689045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,219.671890991,219.671890991
 12/12  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,183.632590485,183.632590485
 12/12  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,147.018549067,147.018549067
 12/12  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,122.752297959,122.752297959
 12/12  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,95.0097736411,95.0097736411
 12/12  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.0808619891,71.0808619891
 12/12  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,53.0910116729,53.0910116729
 12/12  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,42.9045517688,42.9045517688
 12/12  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,40.159597837,40.159597837
 12/12  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,54.4977986615,54.4977986615
 12/12  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,72.3027259098,72.3027259098
 12/12  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,86.5068695278,86.5068695278
 12/12  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,98.6843040537,98.6843040537
 12/12  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,108.594795028,108.594795028
 12/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  06:00:00,15.1315462253,0.0245470177333,0.0,0.0,1.8243253836,1.797673824,0.728799865363,0.728799865363
 12/13  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,197.838657671,197.838657671
 12/13  08:00:00,28.5689045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,153.363078048,153.363078048
 12/13  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,131.631788307,131.631788307
 12/13  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,97.0098433949,97.0098433949
 12/13  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,78.5152237252,78.5152237252
 12/13  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,62.7456548397,62.7456548397
 12/13  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,61.2639124421,61.2639124421
 12/13  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,59.9352050302,59.9352050302
 12/13  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,59.7039836218,59.7039836218
 12/13  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,62.4664542943,62.4664542943
 12/13  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,80.3062482815,80.3062482815
 12/13  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,117.394348148,117.394348148
 12/13  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,129.083226681,129.083226681
 12/13  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,134.241896527,134.241896527
 12/13  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,144.91723302,144.91723302
 12/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  24:00:00,15.1556493117,0.0486501040845,0.0,0.0,1.8243253836,1.797673824,1.44183439242,1.44183439242
 12/14  01:00:00,15.2458602534,0.138861045816,0.0,0.0,1.8243253836,1.797673824,4.13238027815,4.13238027815
 12/14  02:00:00,15.3881682577,0.281169050108,0.0,0.0,1.8243253836,1.797673824,8.42376079517,8.42376079517
 12/14  03:00:00,15.7002609222,0.593261714602,0.0,0.0,1.8243253836,1.797673824,17.6409988341,17.6409988341
 12/14  04:00:00,15.9957140114,0.888714803821,0.0,0.0,1.8243253836,1.797673824,26.480965851,26.480965851
 12/14  05:00:00,15.9955432797,0.888544072074,0.0,0.0,1.8243253836,1.797673824,26.3933258892,26.3933258892
 12/14  06:00:00,16.2446127178,1.1376135102,0.0,0.0,1.8243253836,1.797673824,33.9120931884,33.9120931884
 12/14  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,299.02424609,299.02424609
 12/14  08:00:00,28.5689045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,252.239986244,252.239986244
 12/14  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,231.948745139,231.948745139
 12/14  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,211.908546524,211.908546524
 12/14  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,203.353646841,203.353646841
 12/14  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,191.066687941,191.066687941
 12/14  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,179.708023135,179.708023135
 12/14  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,170.873139406,170.873139406
 12/14  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,167.217645085,167.217645085
 12/14  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,165.94520544,165.94520544
 12/14  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,172.98520651,172.98520651
 12/14  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,180.412193511,180.412193511
 12/14  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,185.971122639,185.971122639
 12/14  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,194.171142867,194.171142867
 12/14  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,197.9843808,197.9843808
 12/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/14  23:00:00,15.2563209024,0.149321694819,0.0,0.0,1.8243253836,1.797673824,4.44946544616,4.44946544616
 12/14  24:00:00,15.4268105716,0.319811364016,0.0,0.0,1.8243253836,1.797673824,9.56298805205,9.56298805205
 12/15  01:00:00,15.9389174673,0.831918259693,0.0,0.0,1.8243253836,1.797673824,24.7478795408,24.7478795408
 12/15  02:00:00,15.98251601,0.875516802389,0.0,0.0,1.8243253836,1.797673824,26.0457671947,26.0457671947
 12/15  03:00:00,16.2682408611,1.16124165354,0.0,0.0,1.8243253836,1.797673824,34.5505434329,34.5505434329
 12/15  04:00:00,16.1524348042,1.04543559663,0.0,0.0,1.8243253836,1.797673824,31.124971578,31.124971578
 12/15  05:00:00,16.2961671708,1.18916796321,0.0,0.0,1.8243253836,1.797673824,35.3964763026,35.3964763026
 12/15  06:00:00,16.0754246759,0.96842546832,0.0,0.0,1.8243253836,1.797673824,28.8291189632,28.8291189632
 12/15  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,277.740194384,277.740194384
 12/15  08:00:00,28.5689045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,223.307322913,223.307322913
 12/15  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,192.592237103,192.592237103
 12/15  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,160.207498145,160.207498145
 12/15  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,146.445349839,146.445349839
 12/15  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,129.50377542,129.50377542
 12/15  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,118.735875583,118.735875583
 12/15  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,109.450417294,109.450417294
 12/15  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,104.181271464,104.181271464
 12/15  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,96.33015383,96.33015383
 12/15  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,98.0255284049,98.0255284049
 12/15  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,103.687248773,103.687248773
 12/15  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,107.013139936,107.013139936
 12/15  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,116.133310621,116.133310621
 12/15  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,120.049144131,120.049144131
 12/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  03:00:00,14.6752028122,0.0176220606272,0.0,0.0,1.8243253836,1.348255368,0.524475123829,0.524475123829
 12/16  04:00:00,14.6918335738,0.0342528221725,0.0,0.0,1.8243253836,1.348255368,1.01495816725,1.01495816725
 12/16  05:00:00,14.6875827937,0.0300020421088,0.0,0.0,1.8243253836,1.348255368,0.890907359031,0.890907359031
 12/16  06:00:00,14.7032427233,0.0456619717005,0.0,0.0,1.8243253836,1.348255368,1.35762797182,1.35762797182
 12/16  07:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,209.942825561,209.942825561
 12/16  08:00:00,24.0214169092,8.10542207263,0.0,0.0,3.6486507672,2.696510736,165.705914694,165.705914694
 12/16  09:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,148.043836561,148.043836561
 12/16  10:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,128.701211877,128.701211877
 12/16  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,115.511512685,115.511512685
 12/16  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,100.294228804,100.294228804
 12/16  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,92.1215923651,92.1215923651
 12/16  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,86.878172974,86.878172974
 12/16  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,82.9522200531,82.9522200531
 12/16  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,80.9797314248,80.9797314248
 12/16  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,82.0259685168,82.0259685168
 12/16  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,87.6528555024,87.6528555024
 12/16  19:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,103.988019843,103.988019843
 12/16  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,112.62141047,112.62141047
 12/16  21:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,123.239013256,123.239013256
 12/16  22:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,145.437063929,145.437063929
 12/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  03:00:00,14.6838494541,0.0262687024897,0.0,0.0,1.8243253836,1.348255368,0.779083562904,0.779083562904
 12/17  04:00:00,14.7137234488,0.0561426972361,0.0,0.0,1.8243253836,1.348255368,1.66545901023,1.66545901023
 12/17  05:00:00,14.752515607,0.0949348554134,0.0,0.0,1.8243253836,1.348255368,2.83615140462,2.83615140462
 12/17  06:00:00,14.7846001267,0.127019375081,0.0,0.0,1.8243253836,1.348255368,3.79325546385,3.79325546385
 12/17  07:00:00,14.8223866914,0.164805939774,0.0,0.0,1.8243253836,1.348255368,4.94140435366,4.94140435366
 12/17  08:00:00,12.9212548539,0.177840768984,0.0,0.0,1.8243253836,1.348255368,5.31550390256,5.31550390256
 12/17  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,241.595256676,241.595256676
 12/17  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,192.293448011,192.293448011
 12/17  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,168.640113795,168.640113795
 12/17  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,156.064162537,156.064162537
 12/17  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,136.61892006,136.61892006
 12/17  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,130.374943696,130.374943696
 12/17  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,125.981944879,125.981944879
 12/17  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,122.522236596,122.522236596
 12/17  17:00:00,42.9305219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,125.806327076,125.806327076
 12/17  18:00:00,39.5780466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,154.994942886,154.994942886
 12/17  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,160.504574374,160.504574374
 12/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  24:00:00,14.6808524698,0.0232717181548,0.0,0.0,1.8243253836,1.348255368,0.690166504013,0.690166504013
 12/18  01:00:00,15.1334051351,0.0264059275173,0.0,0.0,1.8243253836,1.797673824,0.783261610584,0.783261610584
 12/18  02:00:00,15.1498034806,0.0428042729957,0.0,0.0,1.8243253836,1.797673824,1.27411103113,1.27411103113
 12/18  03:00:00,15.1479163164,0.0409171088258,0.0,0.0,1.8243253836,1.797673824,1.21273471306,1.21273471306
 12/18  04:00:00,15.1680071962,0.0610079885518,0.0,0.0,1.8243253836,1.797673824,1.82236780136,1.82236780136
 12/18  05:00:00,15.1852488136,0.0782496060158,0.0,0.0,1.8243253836,1.797673824,2.32863596441,2.32863596441
 12/18  06:00:00,15.1460981264,0.0390989188118,0.0,0.0,1.8243253836,1.797673824,1.15689734644,1.15689734644
 12/18  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,203.914743624,203.914743624
 12/18  08:00:00,28.5689045884,8.10542207263,0.0,0.0,7.2973015344,3.595347648,153.123433375,153.123433375
 12/18  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,130.161755123,130.161755123
 12/18  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,98.5415709141,98.5415709141
 12/18  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,85.6475521091,85.6475521091
 12/18  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,77.2347371308,77.2347371308
 12/18  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,71.4696931923,71.4696931923
 12/18  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,63.8503882677,63.8503882677
 12/18  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,63.8786956654,63.8786956654
 12/18  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,60.3512959342,60.3512959342
 12/18  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,65.2224767491,65.2224767491
 12/18  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,76.0639744317,76.0639744317
 12/18  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,82.532420649,82.532420649
 12/18  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,89.6640113124,89.6640113124
 12/18  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,94.1018492443,94.1018492443
 12/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  04:00:00,15.135528676,0.028529468376,0.0,0.0,1.8243253836,1.797673824,0.846474792805,0.846474792805
 12/19  05:00:00,15.1912561524,0.0842569447847,0.0,0.0,1.8243253836,1.797673824,2.51282135197,2.51282135197
 12/19  06:00:00,15.2528689955,0.145869787906,0.0,0.0,1.8243253836,1.797673824,4.36432994222,4.36432994222
 12/19  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,254.008218634,254.008218634
 12/19  08:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,212.865849721,212.865849721
 12/19  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,200.107773934,200.107773934
 12/19  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,174.919769354,174.919769354
 12/19  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,157.90722728,157.90722728
 12/19  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,142.992456841,142.992456841
 12/19  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,138.999889996,138.999889996
 12/19  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,140.993650184,140.993650184
 12/19  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,141.068260582,141.068260582
 12/19  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,138.438469678,138.438469678
 12/19  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,151.169791151,151.169791151
 12/19  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,167.015918932,167.015918932
 12/19  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,180.854078499,180.854078499
 12/19  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,195.041072935,195.041072935
 12/19  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,206.088913039,206.088913039
 12/19  22:00:00,22.3927951103,0.0151459279013,0.0,0.0,7.2973015344,3.595347648,0.450795864715,0.450795864715
 12/19  23:00:00,15.2873081374,0.180308929803,0.0,0.0,1.8243253836,1.797673824,5.35866507679,5.35866507679
 12/19  24:00:00,15.7582061795,0.651206971911,0.0,0.0,1.8243253836,1.797673824,19.4258741099,19.4258741099
 12/20  01:00:00,15.9937592321,0.886760024476,0.0,0.0,1.8243253836,1.797673824,26.3215107846,26.3215107846
 12/20  02:00:00,16.323011166,1.21601195836,0.0,0.0,1.8243253836,1.797673824,36.2047124418,36.2047124418
 12/20  03:00:00,16.2962857705,1.18928656293,0.0,0.0,1.8243253836,1.797673824,35.3403034124,35.3403034124
 12/20  04:00:00,16.6136548825,1.50665567489,0.0,0.0,1.8243253836,1.797673824,44.9121980555,44.9121980555
 12/20  05:00:00,16.4886874123,1.38168820474,0.0,0.0,1.8243253836,1.797673824,41.1046239431,41.1046239431
 12/20  06:00:00,16.7743005571,1.66730134954,0.0,0.0,1.8243253836,1.797673824,49.7419631162,49.7419631162
 12/20  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,329.696748341,329.696748341
 12/20  08:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,287.346959276,287.346959276
 12/20  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,270.282746371,270.282746371
 12/20  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,244.907404736,244.907404736
 12/20  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,236.606734637,236.606734637
 12/20  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,221.371913543,221.371913543
 12/20  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,218.4731859,218.4731859
 12/20  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,216.80940423,216.80940423
 12/20  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,215.201524112,215.201524112
 12/20  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,215.53894418,215.53894418
 12/20  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,230.167759404,230.167759404
 12/20  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,243.597690028,243.597690028
 12/20  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,254.295294771,254.295294771
 12/20  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,270.343506082,270.343506082
 12/20  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,282.65029707,282.65029707
 12/20  22:00:00,22.6056550483,0.228005865857,0.0,0.0,7.2973015344,3.595347648,6.795917708,6.795917708
 12/20  23:00:00,16.2745506591,1.16755145151,0.0,0.0,1.8243253836,1.797673824,34.7665722702,34.7665722702
 12/20  24:00:00,16.5588416931,1.45184248554,0.0,0.0,1.8243253836,1.797673824,43.1670166645,43.1670166645
 12/21  01:00:00,16.9323551045,1.82535589688,0.0,0.0,1.8243253836,1.797673824,54.4739691423,54.4739691423
 12/21  02:00:00,16.8853439328,1.77834472521,0.0,0.0,1.8243253836,1.797673824,52.9393506836,52.9393506836
 12/21  03:00:00,17.1217161712,2.01471696364,0.0,0.0,1.8243253836,1.797673824,60.202550114,60.202550114
 12/21  04:00:00,16.9691159117,1.86211670413,0.0,0.0,1.8243253836,1.797673824,55.4616322645,55.4616322645
 12/21  05:00:00,17.1646724335,2.05767322595,0.0,0.0,1.8243253836,1.797673824,61.5026156964,61.5026156964
 12/21  06:00:00,16.9895572584,1.88255805076,0.0,0.0,1.8243253836,1.797673824,56.0744062859,56.0744062859
 12/21  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,349.966779767,349.966779767
 12/21  08:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,298.774876333,298.774876333
 12/21  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,269.3275789,269.3275789
 12/21  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,229.762530872,229.762530872
 12/21  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,207.615108448,207.615108448
 12/21  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,186.936756182,186.936756182
 12/21  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,174.947678211,174.947678211
 12/21  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,162.326107489,162.326107489
 12/21  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,155.275119306,155.275119306
 12/21  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,156.130915658,156.130915658
 12/21  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,165.217998466,165.217998466
 12/21  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,174.937833799,174.937833799
 12/21  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,190.660853725,190.660853725
 12/21  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,209.718254766,209.718254766
 12/21  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,221.669708524,221.669708524
 12/21  22:00:00,22.4151891801,0.0375399977137,0.0,0.0,7.2973015344,3.595347648,1.1093944292,1.1093944292
 12/21  23:00:00,15.5428927392,0.435893531601,0.0,0.0,1.8243253836,1.797673824,13.0208519181,13.0208519181
 12/21  24:00:00,16.1755961909,1.06859698326,0.0,0.0,1.8243253836,1.797673824,31.7506915389,31.7506915389
 12/22  01:00:00,16.4761466382,1.36914743058,0.0,0.0,1.8243253836,1.797673824,40.7681674255,40.7681674255
 12/22  02:00:00,16.6728228208,1.56582361324,0.0,0.0,1.8243253836,1.797673824,46.5956700021,46.5956700021
 12/22  03:00:00,16.8407330833,1.73373387574,0.0,0.0,1.8243253836,1.797673824,51.716864832,51.716864832
 12/22  04:00:00,16.983531748,1.87653254044,0.0,0.0,1.8243253836,1.797673824,55.9087466981,55.9087466981
 12/22  05:00:00,17.055038989,1.94803978143,0.0,0.0,1.8243253836,1.797673824,58.1796010394,58.1796010394
 12/22  06:00:00,17.0517620543,1.94476284666,0.0,0.0,1.8243253836,1.797673824,57.9594353258,57.9594353258
 12/22  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,346.16613015,346.16613015
 12/22  08:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,287.257622102,287.257622102
 12/22  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,249.116649372,249.116649372
 12/22  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,209.191143196,209.191143196
 12/22  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,189.790577878,189.790577878
 12/22  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,162.245575107,162.245575107
 12/22  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,146.313483038,146.313483038
 12/22  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,132.555645004,132.555645004
 12/22  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,135.567039881,135.567039881
 12/22  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,146.759236982,146.759236982
 12/22  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,158.05134075,158.05134075
 12/22  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,171.437698458,171.437698458
 12/22  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,182.527124584,182.527124584
 12/22  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,193.67027545,193.67027545
 12/22  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,198.88536643,198.88536643
 12/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/22  23:00:00,15.2648304858,0.157831278178,0.0,0.0,1.8243253836,1.797673824,4.70086187119,4.70086187119
 12/22  24:00:00,15.451757488,0.34475828035,0.0,0.0,1.8243253836,1.797673824,10.3014151288,10.3014151288
 12/23  01:00:00,15.5041261923,0.846545440677,0.0,0.0,1.8243253836,1.348255368,25.1607969643,25.1607969643
 12/23  02:00:00,15.5148902092,0.857309457617,0.0,0.0,1.8243253836,1.348255368,25.4922059668,25.4922059668
 12/23  03:00:00,15.7847383607,1.12715760906,0.0,0.0,1.8243253836,1.348255368,33.498676739,33.498676739
 12/23  04:00:00,15.6863165197,1.02873576813,0.0,0.0,1.8243253836,1.348255368,30.6141994313,30.6141994313
 12/23  05:00:00,15.9324504648,1.27486971317,0.0,0.0,1.8243253836,1.348255368,37.9155203525,37.9155203525
 12/23  06:00:00,15.764011125,1.10643037343,0.0,0.0,1.8243253836,1.348255368,32.9462554683,32.9462554683
 12/23  07:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,299.12328183,299.12328183
 12/23  08:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,251.302338863,251.302338863
 12/23  09:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,240.31602123,240.31602123
 12/23  10:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,223.187099426,223.187099426
 12/23  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,210.406153095,210.406153095
 12/23  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,200.085610508,200.085610508
 12/23  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,199.283120856,199.283120856
 12/23  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,197.0953184,197.0953184
 12/23  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,197.362290465,197.362290465
 12/23  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,200.414745687,200.414745687
 12/23  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,208.941124381,208.941124381
 12/23  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,225.238269104,225.238269104
 12/23  19:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,254.141895348,254.141895348
 12/23  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,270.987442021,270.987442021
 12/23  21:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,283.247625277,283.247625277
 12/23  22:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,304.099194469,304.099194469
 12/23  23:00:00,15.10301636,0.445435608432,0.0,0.0,1.8243253836,1.348255368,13.304181479,13.304181479
 12/23  24:00:00,16.0932292913,1.4356485397,0.0,0.0,1.8243253836,1.348255368,42.6942403685,42.6942403685
 12/24  01:00:00,16.4796063118,1.8220255602,0.0,0.0,1.8243253836,1.348255368,54.3180283417,54.3180283417
 12/24  02:00:00,16.7880760226,2.13049527097,0.0,0.0,1.8243253836,1.348255368,63.5126131264,63.5126131264
 12/24  03:00:00,16.8847765106,2.22719575898,0.0,0.0,1.8243253836,1.348255368,66.5583410604,66.5583410604
 12/24  04:00:00,17.0500717311,2.39249097949,0.0,0.0,1.8243253836,1.348255368,71.4162276593,71.4162276593
 12/24  05:00:00,17.0283252194,2.37074446781,0.0,0.0,1.8243253836,1.348255368,70.902015232,70.902015232
 12/24  06:00:00,17.08471072,2.42712996835,0.0,0.0,1.8243253836,1.348255368,72.4567724328,72.4567724328
 12/24  07:00:00,16.997246061,2.33966530944,0.0,0.0,1.8243253836,1.348255368,69.9690069401,69.9690069401
 12/24  08:00:00,16.9643198743,2.30673912274,0.0,0.0,1.8243253836,1.348255368,68.8196828143,68.8196828143
 12/24  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,354.230992244,354.230992244
 12/24  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,294.552658841,294.552658841
 12/24  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,255.111176668,255.111176668
 12/24  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,231.21794991,231.21794991
 12/24  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,198.987141165,198.987141165
 12/24  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,182.843954458,182.843954458
 12/24  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,166.765247032,166.765247032
 12/24  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,156.58953607,156.58953607
 12/24  17:00:00,42.9305219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,159.631787472,159.631787472
 12/24  18:00:00,39.5780466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,198.649944324,198.649944324
 12/24  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,212.375979106,212.375979106
 12/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  21:00:00,14.7100294181,0.0524486664534,0.0,0.0,1.8243253836,1.348255368,1.56497278886,1.56497278886
 12/24  22:00:00,14.8542654173,0.19668466566,0.0,0.0,1.8243253836,1.348255368,5.86139118504,5.86139118504
 12/24  23:00:00,14.9646858231,0.307105071499,0.0,0.0,1.8243253836,1.348255368,9.19189185698,9.19189185698
 12/24  24:00:00,15.3634846986,0.705903946984,0.0,0.0,1.8243253836,1.348255368,21.0012671847,21.0012671847
 12/25  01:00:00,15.3948178207,0.737237069057,0.0,0.0,1.8243253836,1.348255368,21.9221340196,21.9221340196
 12/25  02:00:00,15.613659637,0.956078885385,0.0,0.0,1.8243253836,1.348255368,28.3929400296,28.3929400296
 12/25  03:00:00,15.5662054268,0.908624675165,0.0,0.0,1.8243253836,1.348255368,27.0432656008,27.0432656008
 12/25  04:00:00,15.8086056797,1.15102492806,0.0,0.0,1.8243253836,1.348255368,34.2065663279,34.2065663279
 12/25  05:00:00,15.7114705967,1.05388984509,0.0,0.0,1.8243253836,1.348255368,31.3913948171,31.3913948171
 12/25  06:00:00,15.9393041631,1.28172341153,0.0,0.0,1.8243253836,1.348255368,38.1112879417,38.1112879417
 12/25  07:00:00,15.8150285083,1.15744775668,0.0,0.0,1.8243253836,1.348255368,34.4991782113,34.4991782113
 12/25  08:00:00,16.0590149116,1.40143415998,0.0,0.0,1.8243253836,1.348255368,41.6928605429,41.6928605429
 12/25  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,301.72594167,301.72594167
 12/25  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,246.711041577,246.711041577
 12/25  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,216.599517302,216.599517302
 12/25  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,202.88218968,202.88218968
 12/25  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,183.817226858,183.817226858
 12/25  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,177.607689515,177.607689515
 12/25  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,174.826714462,174.826714462
