Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/25  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,176.579069426,176.579069426
 12/25  17:00:00,42.9305219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,187.103114446,187.103114446
 12/25  18:00:00,39.5780466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,236.304634127,236.304634127
 12/25  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,254.146832924,254.146832924
 12/25  20:00:00,14.6899305883,0.0323498367026,0.0,0.0,1.8243253836,1.348255368,0.955365219416,0.955365219416
 12/25  21:00:00,14.9513262343,0.293745482652,0.0,0.0,1.8243253836,1.348255368,8.78886401825,8.78886401825
 12/25  22:00:00,15.5984544766,0.940873724983,0.0,0.0,1.8243253836,1.348255368,27.9481534647,27.9481534647
 12/25  23:00:00,15.718813977,1.06123322536,0.0,0.0,1.8243253836,1.348255368,31.5910586746,31.5910586746
 12/25  24:00:00,16.0419054535,1.38432470193,0.0,0.0,1.8243253836,1.348255368,41.1495639386,41.1495639386
 12/26  01:00:00,16.3878615259,1.28086231825,0.0,0.0,1.8243253836,1.797673824,38.1711400817,38.1711400817
 12/26  02:00:00,16.7036422824,1.59664307478,0.0,0.0,1.8243253836,1.797673824,47.508023349,47.508023349
 12/26  03:00:00,16.5472035761,1.44020436845,0.0,0.0,1.8243253836,1.797673824,42.959831638,42.959831638
 12/26  04:00:00,16.8376113207,1.73061211312,0.0,0.0,1.8243253836,1.797673824,51.529280007,51.529280007
 12/26  05:00:00,16.6446480809,1.53764887335,0.0,0.0,1.8243253836,1.797673824,45.8921571369,45.8921571369
 12/26  06:00:00,16.9315744893,1.82457528174,0.0,0.0,1.8243253836,1.797673824,54.3472973784,54.3472973784
 12/26  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,330.964320623,330.964320623
 12/26  08:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,284.416078558,284.416078558
 12/26  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,259.403727909,259.403727909
 12/26  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,221.824303802,221.824303802
 12/26  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,199.594281364,199.594281364
 12/26  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,176.138959131,176.138959131
 12/26  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,161.914775872,161.914775872
 12/26  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,149.500482077,149.500482077
 12/26  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,140.352216063,140.352216063
 12/26  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,134.703953943,134.703953943
 12/26  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,137.023657976,137.023657976
 12/26  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,143.059700799,143.059700799
 12/26  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,150.191214077,150.191214077
 12/26  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,158.403810562,158.403810562
 12/26  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,160.691602296,160.691602296
 12/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  24:00:00,15.1699430592,0.0629438515977,0.0,0.0,1.8243253836,1.797673824,1.86280418565,1.86280418565
 12/27  01:00:00,15.2586996624,0.151700454803,0.0,0.0,1.8243253836,1.797673824,4.53310080097,4.53310080097
 12/27  02:00:00,15.4218424082,0.314843200572,0.0,0.0,1.8243253836,1.797673824,9.40781006965,9.40781006965
 12/27  03:00:00,15.7859058289,0.678906621341,0.0,0.0,1.8243253836,1.797673824,20.2308331347,20.2308331347
 12/27  04:00:00,16.0566321097,0.949632902106,0.0,0.0,1.8243253836,1.797673824,28.2251376018,28.2251376018
 12/27  05:00:00,16.1089612993,1.00196209173,0.0,0.0,1.8243253836,1.797673824,29.8509111967,29.8509111967
 12/27  06:00:00,16.2682093183,1.16121011073,0.0,0.0,1.8243253836,1.797673824,34.5245498115,34.5245498115
 12/27  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,298.424368609,298.424368609
 12/27  08:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,253.560648857,253.560648857
 12/27  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,230.171441316,230.171441316
 12/27  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,199.163492878,199.163492878
 12/27  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,181.064108093,181.064108093
 12/27  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,161.331217598,161.331217598
 12/27  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,150.962028916,150.962028916
 12/27  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,137.087260584,137.087260584
 12/27  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,124.387166248,124.387166248
 12/27  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,118.024523471,118.024523471
 12/27  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,129.25490417,129.25490417
 12/27  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,146.79617952,146.79617952
 12/27  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,163.665449891,163.665449891
 12/27  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,184.119597175,184.119597175
 12/27  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,190.975047717,190.975047717
 12/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/27  23:00:00,15.1886677997,0.0816685920848,0.0,0.0,1.8243253836,1.797673824,2.43522187775,2.43522187775
 12/27  24:00:00,15.333038715,0.226039507445,0.0,0.0,1.8243253836,1.797673824,6.72637597949,6.72637597949
 12/28  01:00:00,15.6358309704,0.528831762796,0.0,0.0,1.8243253836,1.797673824,15.7957553648,15.7957553648
 12/28  02:00:00,15.866760169,0.759760961416,0.0,0.0,1.8243253836,1.797673824,22.5760938462,22.5760938462
 12/28  03:00:00,16.0772790148,0.970279807226,0.0,0.0,1.8243253836,1.797673824,28.8887612775,28.8887612775
 12/28  04:00:00,16.1886932349,1.08169402734,0.0,0.0,1.8243253836,1.797673824,32.1421191873,32.1421191873
 12/28  05:00:00,16.3789533474,1.27195413982,0.0,0.0,1.8243253836,1.797673824,37.9321249338,37.9321249338
 12/28  06:00:00,16.2829285153,1.1759293077,0.0,0.0,1.8243253836,1.797673824,34.9621445761,34.9621445761
 12/28  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,295.672705955,295.672705955
 12/28  08:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,240.141756919,240.141756919
 12/28  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,207.861615871,207.861615871
 12/28  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,171.174423699,171.174423699
 12/28  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,158.078364094,158.078364094
 12/28  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,142.183590714,142.183590714
 12/28  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,134.211444502,134.211444502
 12/28  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,127.211598556,127.211598556
 12/28  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,121.86389058,121.86389058
 12/28  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,116.266411371,116.266411371
 12/28  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,117.502949827,117.502949827
 12/28  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,121.925059213,121.925059213
 12/28  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,126.365881974,126.365881974
 12/28  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,133.633382246,133.633382246
 12/28  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,137.036175099,137.036175099
 12/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  01:00:00,15.1490129334,0.0420137258027,0.0,0.0,1.8243253836,1.797673824,1.25011813183,1.25011813183
 12/29  02:00:00,15.167584864,0.0605856564475,0.0,0.0,1.8243253836,1.797673824,1.79072580097,1.79072580097
 12/29  03:00:00,15.2497752901,0.142776082534,0.0,0.0,1.8243253836,1.797673824,4.28540404126,4.28540404126
 12/29  04:00:00,15.2603567953,0.153357587734,0.0,0.0,1.8243253836,1.797673824,4.57804355118,4.57804355118
 12/29  05:00:00,15.3029916362,0.195992428584,0.0,0.0,1.8243253836,1.797673824,5.8769924293,5.8769924293
 12/29  06:00:00,15.385929907,0.278930699429,0.0,0.0,1.8243253836,1.797673824,8.33904149621,8.33904149621
 12/29  07:00:00,23.2124212802,8.10542207263,0.0,0.0,1.8243253836,1.797673824,247.459926265,247.459926265
 12/29  08:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,198.66593286,198.66593286
 12/29  09:00:00,32.6405342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,178.158555461,178.158555461
 12/29  10:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,153.730813356,153.730813356
 12/29  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,146.38676966,146.38676966
 12/29  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,134.830319541,134.830319541
 12/29  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,127.516785111,127.516785111
 12/29  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,121.700500357,121.700500357
 12/29  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,112.011778869,112.011778869
 12/29  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,102.235737612,102.235737612
 12/29  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,105.157873438,105.157873438
 12/29  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,114.586123722,114.586123722
 12/29  19:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,118.963403201,118.963403201
 12/29  20:00:00,48.6730219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,124.592370355,124.592370355
 12/29  21:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,128.627078544,128.627078544
 12/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/30  01:00:00,14.7553024011,0.097721649475,0.0,0.0,1.8243253836,1.348255368,2.91618095482,2.91618095482
 12/30  02:00:00,14.807765517,0.150184765409,0.0,0.0,1.8243253836,1.348255368,4.4854468333,4.4854468333
 12/30  03:00:00,15.1204798873,0.462899135724,0.0,0.0,1.8243253836,1.348255368,13.8391229298,13.8391229298
 12/30  04:00:00,15.3829872707,0.725406519104,0.0,0.0,1.8243253836,1.348255368,21.5994078834,21.5994078834
 12/30  05:00:00,15.6858288873,1.02824813567,0.0,0.0,1.8243253836,1.348255368,30.6152893468,30.6152893468
 12/30  06:00:00,15.7983127421,1.14073199053,0.0,0.0,1.8243253836,1.348255368,33.9554894604,33.9554894604
 12/30  07:00:00,22.7630028242,8.10542207263,0.0,0.0,1.8243253836,1.348255368,316.503550937,316.503550937
 12/30  08:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,276.093117402,276.093117402
 12/30  09:00:00,23.5455589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,262.743449886,262.743449886
 12/30  10:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,242.809936613,242.809936613
 12/30  11:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,230.958497924,230.958497924
 12/30  12:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,209.984155099,209.984155099
 12/30  13:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,205.268687132,205.268687132
 12/30  14:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,200.176941803,200.176941803
 12/30  15:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,193.380914295,193.380914295
 12/30  16:00:00,49.0328111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,189.032572898,189.032572898
 12/30  17:00:00,54.7753111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,187.897561737,187.897561737
 12/30  18:00:00,60.5178111854,8.10542207263,0.0,0.0,32.8378569048,8.089532208,194.124832133,194.124832133
 12/30  19:00:00,44.1255342926,8.10542207263,0.0,0.0,18.243253836,6.291858384,213.907187457,213.907187457
 12/30  20:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,223.36989092,223.36989092
 12/30  21:00:00,35.0305589342,8.10542207263,0.0,0.0,10.9459523016,4.49418456,227.366119469,227.366119469
 12/30  22:00:00,25.9355835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,238.172701082,238.172701082
 12/30  23:00:00,14.7330893432,0.0755085915778,0.0,0.0,1.8243253836,1.348255368,2.25804448276,2.25804448276
 12/30  24:00:00,15.0758643846,0.418283632981,0.0,0.0,1.8243253836,1.348255368,12.4945533805,12.4945533805
 12/31  01:00:00,15.6000611052,0.942480353554,0.0,0.0,1.8243253836,1.348255368,27.9937707678,27.9937707678
 12/31  02:00:00,15.7642568645,1.10667611295,0.0,0.0,1.8243253836,1.348255368,32.925924263,32.925924263
 12/31  03:00:00,16.0071504994,1.3495697478,0.0,0.0,1.8243253836,1.348255368,40.1235953375,40.1235953375
 12/31  04:00:00,16.0601052173,1.40252446574,0.0,0.0,1.8243253836,1.348255368,41.7957756261,41.7957756261
 12/31  05:00:00,16.2459488076,1.58836805601,0.0,0.0,1.8243253836,1.348255368,47.2747339944,47.2747339944
 12/31  06:00:00,16.2175199638,1.55993921221,0.0,0.0,1.8243253836,1.348255368,46.5340448193,46.5340448193
 12/31  07:00:00,16.367761554,1.71018080242,0.0,0.0,1.8243253836,1.348255368,50.934344059,50.934344059
 12/31  08:00:00,16.3061423625,1.64856161086,0.0,0.0,1.8243253836,1.348255368,49.2053303189,49.2053303189
 12/31  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,326.690865502,326.690865502
 12/31  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,264.73088794,264.73088794
 12/31  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,226.922211781,226.922211781
 12/31  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,203.838829292,203.838829292
 12/31  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,178.582388162,178.582388162
 12/31  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,167.237068272,167.237068272
 12/31  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,157.209860447,157.209860447
 12/31  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,149.745832331,149.745832331
 12/31  17:00:00,41.0163553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,151.587008321,151.587008321
 12/31  18:00:00,39.5780466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,185.014154533,185.014154533
 12/31  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,193.785946242,193.785946242
 12/31  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  21:00:00,14.6704022516,0.012821500003,0.0,0.0,1.8243253836,1.348255368,0.382622468726,0.382622468726
 12/31  22:00:00,14.7401485592,0.0825678076071,0.0,0.0,1.8243253836,1.348255368,2.45388657415,2.45388657415
 12/31  23:00:00,14.8085183904,0.150937638813,0.0,0.0,1.8243253836,1.348255368,4.51130092078,4.51130092078
 12/31  24:00:00,14.8627557498,0.205174998171,0.0,0.0,1.8243253836,1.348255368,6.11790679628,6.11790679628
 01/01  01:00:00,15.1787755714,0.5211948198,0.0,0.0,1.8243253836,1.348255368,15.557684033,15.557684033
 01/01  02:00:00,15.3257699553,0.6681892037,0.0,0.0,1.8243253836,1.348255368,19.8802889278,19.8802889278
 01/01  03:00:00,15.4949617549,0.837381003346,0.0,0.0,1.8243253836,1.348255368,24.9171065112,24.9171065112
 01/01  04:00:00,15.5373897836,0.879809032032,0.0,0.0,1.8243253836,1.348255368,26.1573999284,26.1573999284
 01/01  05:00:00,15.7359181773,1.07833742573,0.0,0.0,1.8243253836,1.348255368,32.1099836754,32.1099836754
 01/01  06:00:00,15.7489912939,1.0914105423,0.0,0.0,1.8243253836,1.348255368,32.4756399884,32.4756399884
 01/01  07:00:00,15.9975646836,1.33998393204,0.0,0.0,1.8243253836,1.348255368,39.9286230904,39.9286230904
 01/01  08:00:00,16.0998838521,1.44230310051,0.0,0.0,1.8243253836,1.348255368,42.9790414975,42.9790414975
 01/01  09:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,331.372676855,331.372676855
 01/01  10:00:00,14.4505835758,8.10542207263,0.0,0.0,3.6486507672,2.696510736,281.863899102,281.863899102
 01/01  11:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,254.257731422,254.257731422
 01/01  12:00:00,28.0930466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,237.911098744,237.911098744
 01/01  13:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,218.342507914,218.342507914
 01/01  14:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,218.743415785,218.743415785
 01/01  15:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,220.700273252,220.700273252
 01/01  16:00:00,37.1880219718,8.10542207263,0.0,0.0,21.8919046032,7.190695296,222.170996027,222.170996027
 01/01  17:00:00,41.0163553052,8.10542207263,0.0,0.0,21.8919046032,7.190695296,220.264904109,220.264904109
 01/01  18:00:00,39.5780466134,8.10542207263,0.0,0.0,14.5946030688,5.393021472,257.40725989,257.40725989
 01/01  19:00:00,30.483071255,8.10542207263,0.0,0.0,7.2973015344,3.595347648,264.369864631,264.369864631
 01/01  20:00:00,14.7315234185,0.0739426669385,0.0,0.0,1.8243253836,1.348255368,2.21154812924,2.21154812924
 01/01  21:00:00,15.0497583781,0.392177626495,0.0,0.0,1.8243253836,1.348255368,11.7216862947,11.7216862947
 01/01  22:00:00,15.5423220927,0.884741341075,0.0,0.0,1.8243253836,1.348255368,26.2818787931,26.2818787931
 01/01  23:00:00,15.6904516682,1.03287091658,0.0,0.0,1.8243253836,1.348255368,30.7257503028,30.7257503028
 01/01  24:00:00,15.8891109492,1.23153019765,0.0,0.0,1.8243253836,1.348255368,36.6081799783,36.6081799783
